ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2014 00:00,0,0.000,ALERT,213.96,300.57,59.970,1400817603,"274151322000083","019011112586793",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,126550.2,126550.2,2742,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400817678,626334.00
05/23/2014 00:00,0,0.000,ALERT,214.64,299.97,59.975,1400817603,"274151322000076","019011112586793",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,128512.6,128512.6,2739,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400817681,626335.00
05/23/2014 00:00,0,0.000,ALERT,213.96,299.37,59.970,1400817603,"274151322000094","019011112586793",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,74089.8,74089.8,2756,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400817684,626336.00
05/23/2014 00:00,0,0.000,ALERT,213.51,298.77,59.965,1400817603,"274151322000052","019011112586793",0.00,11.30,0,296.96,302.98,0.0,0.0,0.000,126660.5,126660.5,2699,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400817687,626337.00
05/23/2014 00:00,0,0.000,ALERT,213.96,299.67,59.965,1400817603,"274151322000085","019011112586793",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,126041.0,126041.0,2682,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400817689,626338.00
05/23/2014 00:00,0,0.000,ALERT,214.19,299.37,59.970,1400817603,"274151322000087","019011112586793",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,121594.6,121594.6,2699,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400817692,626339.00
05/23/2014 00:00,0,0.000,ALERT,213.74,299.97,59.970,1400817603,"274151322000088","019011112586793",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,121857.1,121857.1,2692,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400817695,626340.00
05/23/2014 00:00,0,0.000,ALERT,214.41,300.87,59.991,1400817603,"274151322000095","019011112586793",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,127112.0,127112.0,2717,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400817698,626341.00
05/23/2014 00:00,0,0.000,ALERT,214.87,299.37,59.970,1400817603,"274151322000068","019011112586793",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,71909.6,71909.6,2716,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400817701,626342.00
05/23/2014 00:00,0,0.000,ALERT,213.96,300.27,59.970,1400817603,"274151322000054","019011112586793",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,124784.6,124784.6,2683,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400817704,626343.00
05/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400817603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400818484,626344.00
05/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400817603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400818484,626345.00
05/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400817603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400818484,626346.00
05/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400817603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400818484,626347.00
05/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400817603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400818484,626348.00
05/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400817603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400818484,626349.00
05/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400817603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400818484,626350.00
05/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400817603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400818484,626351.00
05/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400817603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400818484,626352.00
05/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400817603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400818484,626353.00
05/23/2014 00:15,0,0.000,ALERT,214.87,301.77,59.949,1400818503,"274151322000083","019011112586793",0.00,10.70,0,296.66,302.68,0.0,0.0,0.000,126550.2,126550.2,2744,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400818578,626354.00
05/23/2014 00:15,0,0.000,ALERT,215.09,300.57,60.012,1400818503,"274151322000076","019011112586793",0.00,11.30,0,296.06,302.68,0.0,0.0,0.000,128512.6,128512.6,2741,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400818581,626355.00
05/23/2014 00:15,0,0.000,ALERT,214.87,300.57,59.986,1400818503,"274151322000094","019011112586793",0.00,10.70,0,295.76,301.77,0.0,0.0,0.000,74089.8,74089.8,2758,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400818584,626356.00
05/23/2014 00:15,0,0.000,ALERT,214.41,300.27,59.970,1400818503,"274151322000052","019011112586793",0.00,11.30,0,296.36,302.68,0.0,0.0,0.000,126660.5,126660.5,2701,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400818587,626357.00
05/23/2014 00:15,0,0.000,ALERT,214.87,300.87,59.981,1400818503,"274151322000085","019011112586793",0.00,11.00,0,296.36,302.37,0.0,0.0,0.000,126041.0,126041.0,2684,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400818590,626358.00
05/23/2014 00:15,0,0.000,ALERT,215.09,300.87,59.981,1400818503,"274151322000087","019011112586793",0.00,12.70,0,295.76,301.77,0.0,0.0,0.000,121594.6,121594.6,2701,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400818592,626359.00
05/23/2014 00:15,0,0.000,ALERT,214.41,300.57,59.981,1400818503,"274151322000088","019011112586793",0.00,11.30,0,296.36,302.07,0.0,0.0,0.000,121857.1,121857.1,2694,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400818595,626360.00
05/23/2014 00:15,0,0.000,ALERT,214.64,302.07,59.965,1400818503,"274151322000095","019011112586793",0.00,10.70,0,297.26,302.98,0.0,0.0,0.000,127112.0,127112.0,2719,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400818598,626361.00
05/23/2014 00:15,0,0.000,ALERT,214.87,299.67,59.981,1400818503,"274151322000068","019011112586793",0.00,12.00,0,295.76,301.47,0.0,0.0,0.000,71909.6,71909.6,2718,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400818601,626362.00
05/23/2014 00:15,0,0.000,ALERT,214.64,300.87,59.975,1400818503,"274151322000054","019011112586793",0.00,11.30,0,296.36,302.68,0.0,0.0,0.000,124784.6,124784.6,2685,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400818604,626363.00
05/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400818503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400819384,626364.00
05/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400818503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400819384,626365.00
05/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400818503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400819384,626366.00
05/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400818503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400819384,626367.00
05/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400818503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400819384,626368.00
05/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400818503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400819384,626369.00
05/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400818503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400819384,626370.00
05/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400818503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400819384,626371.00
05/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400818503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400819384,626372.00
05/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400818503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400819384,626373.00
05/23/2014 00:30,0,0.000,ALERT,214.87,300.87,59.975,1400819403,"274151322000083","019011112586793",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,126550.2,126550.2,2746,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400819477,626374.00
05/23/2014 00:30,0,0.000,ALERT,215.32,300.27,59.981,1400819403,"274151322000076","019011112586793",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,128512.6,128512.6,2743,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400819480,626375.00
05/23/2014 00:30,0,0.000,ALERT,214.41,299.67,59.975,1400819403,"274151322000094","019011112586793",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,74089.8,74089.8,2760,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400819482,626376.00
05/23/2014 00:30,0,0.000,ALERT,214.19,299.97,59.965,1400819403,"274151322000052","019011112586793",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,126660.5,126660.5,2703,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400819485,626377.00
05/23/2014 00:30,0,0.000,ALERT,214.64,300.27,59.981,1400819403,"274151322000085","019011112586793",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,126041.0,126041.0,2686,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400819488,626378.00
05/23/2014 00:30,0,0.000,ALERT,214.64,299.67,59.986,1400819403,"274151322000087","019011112586793",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,121594.6,121594.6,2703,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400819491,626379.00
05/23/2014 00:30,0,0.000,ALERT,213.96,299.97,59.986,1400819403,"274151322000088","019011112586793",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,121857.1,121857.1,2696,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400819494,626380.00
05/23/2014 00:30,0,0.000,ALERT,214.41,300.87,59.959,1400819403,"274151322000095","019011112586793",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,127112.0,127112.0,2721,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400819497,626381.00
05/23/2014 00:30,0,0.000,ALERT,215.32,299.67,59.981,1400819403,"274151322000068","019011112586793",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,71909.6,71909.6,2720,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400819499,626382.00
05/23/2014 00:30,0,0.000,ALERT,214.41,300.27,59.981,1400819403,"274151322000054","019011112586793",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,124784.6,124784.6,2687,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400819503,626383.00
05/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400819403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400820284,626384.00
05/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400819403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400820284,626385.00
05/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400819403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400820284,626386.00
05/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400819403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400820284,626387.00
05/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400819403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400820284,626388.00
05/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400819403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400820284,626389.00
05/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400819403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400820284,626390.00
05/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400819403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400820284,626391.00
05/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400819403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400820284,626392.00
05/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400819403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400820284,626393.00
05/23/2014 00:45,0,0.000,ALERT,214.19,300.27,59.996,1400820304,"274151322000083","019011112586793",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,126550.2,126550.2,2748,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400820379,626394.00
05/23/2014 00:45,0,0.000,ALERT,214.64,300.57,59.996,1400820304,"274151322000076","019011112586793",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,128512.6,128512.6,2745,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400820382,626395.00
05/23/2014 00:45,0,0.000,ALERT,214.41,299.67,59.996,1400820304,"274151322000094","019011112586793",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,74089.8,74089.8,2762,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400820385,626396.00
05/23/2014 00:45,0,0.000,ALERT,214.19,300.27,60.012,1400820304,"274151322000052","019011112586793",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,126660.5,126660.5,2705,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400820388,626397.00
05/23/2014 00:45,0,0.000,ALERT,214.41,300.27,60.023,1400820304,"274151322000085","019011112586793",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,126041.0,126041.0,2688,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400820391,626398.00
05/23/2014 00:45,0,0.000,ALERT,214.41,299.97,59.986,1400820304,"274151322000087","019011112586793",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,121594.6,121594.6,2705,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400820394,626399.00
05/23/2014 00:45,0,0.000,ALERT,214.19,300.27,60.018,1400820304,"274151322000088","019011112586793",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,121857.1,121857.1,2698,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400820397,626400.00
05/23/2014 00:45,0,0.000,ALERT,214.19,301.47,59.986,1400820304,"274151322000095","019011112586793",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,127112.0,127112.0,2723,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400820400,626401.00
05/23/2014 00:45,0,0.000,ALERT,214.87,299.97,59.986,1400820304,"274151322000068","019011112586793",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,71909.6,71909.6,2722,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400820402,626402.00
05/23/2014 00:45,0,0.000,ALERT,214.19,300.27,59.981,1400820304,"274151322000054","019011112586793",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,124784.6,124784.6,2689,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400820405,626403.00
05/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400820304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400821184,626404.00
05/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400820304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400821184,626405.00
05/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400820304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400821184,626406.00
05/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400820304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400821184,626407.00
05/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400820304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400821184,626408.00
05/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400820304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400821184,626409.00
05/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400820304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400821184,626410.00
05/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400820304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400821184,626411.00
05/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400820304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400821184,626412.00
05/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400820304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400821184,626413.00
05/23/2014 01:00,0,0.000,ALERT,214.19,300.87,60.023,1400821203,"274151322000083","019011112586793",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,126550.2,126550.2,2750,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400821278,626414.00
05/23/2014 01:00,0,0.000,ALERT,214.87,300.57,60.023,1400821203,"274151322000076","019011112586793",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,128512.6,128512.6,2747,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400821281,626415.00
05/23/2014 01:00,0,0.000,ALERT,214.19,300.27,60.018,1400821203,"274151322000094","019011112586793",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,74089.8,74089.8,2764,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400821283,626416.00
05/23/2014 01:00,0,0.000,ALERT,214.19,301.17,60.012,1400821203,"274151322000052","019011112586793",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,126660.5,126660.5,2707,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400821286,626417.00
05/23/2014 01:00,0,0.000,ALERT,214.41,300.27,60.034,1400821203,"274151322000085","019011112586793",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,126041.0,126041.0,2690,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400821289,626418.00
05/23/2014 01:00,0,0.000,ALERT,214.19,299.97,60.018,1400821203,"274151322000087","019011112586793",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,121594.6,121594.6,2707,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400821292,626419.00
05/23/2014 01:00,0,0.000,ALERT,213.96,300.57,60.002,1400821203,"274151322000088","019011112586793",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,121857.1,121857.1,2700,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400821295,626420.00
05/23/2014 01:00,0,0.000,ALERT,214.41,301.17,60.028,1400821203,"274151322000095","019011112586793",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,127112.0,127112.0,2725,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400821298,626421.00
05/23/2014 01:00,0,0.000,ALERT,214.87,299.67,60.007,1400821203,"274151322000068","019011112586793",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,71909.6,71909.6,2724,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400821300,626422.00
05/23/2014 01:00,0,0.000,ALERT,213.96,299.97,60.018,1400821203,"274151322000054","019011112586793",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,124784.6,124784.6,2691,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400821303,626423.00
05/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400821203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822084,626424.00
05/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400821203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822084,626425.00
05/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400821203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822084,626426.00
05/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400821203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822084,626427.00
05/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400821203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822084,626428.00
05/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400821203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822084,626429.00
05/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400821203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822084,626430.00
05/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400821203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822084,626431.00
05/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400821203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822084,626432.00
05/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400821203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822084,626433.00
05/23/2014 01:15,0,0.000,ALERT,214.41,300.57,59.949,1400822103,"274151322000083","019011112586793",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,126550.2,126550.2,2752,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400822177,626434.00
05/23/2014 01:15,0,0.000,ALERT,215.09,301.47,59.949,1400822103,"274151322000076","019011112586793",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,128512.6,128512.6,2749,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400822179,626435.00
05/23/2014 01:15,0,0.000,ALERT,214.64,300.27,59.991,1400822103,"274151322000094","019011112586793",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,74089.8,74089.8,2766,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400822182,626436.00
05/23/2014 01:15,0,0.000,ALERT,213.96,300.27,59.959,1400822103,"274151322000052","019011112586793",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,126660.5,126660.5,2709,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400822185,626437.00
05/23/2014 01:15,0,0.000,ALERT,214.41,300.27,59.954,1400822103,"274151322000085","019011112586793",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,126041.0,126041.0,2692,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400822188,626438.00
05/23/2014 01:15,0,0.000,ALERT,214.41,299.97,59.954,1400822103,"274151322000087","019011112586793",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,121594.6,121594.6,2709,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400822191,626439.00
05/23/2014 01:15,0,0.000,ALERT,214.19,299.97,59.959,1400822103,"274151322000088","019011112586793",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,121857.1,121857.1,2702,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400822194,626440.00
05/23/2014 01:15,0,0.000,ALERT,214.41,301.77,59.954,1400822103,"274151322000095","019011112586793",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,127112.0,127112.0,2727,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400822197,626441.00
05/23/2014 01:15,0,0.000,ALERT,215.09,299.67,59.954,1400822103,"274151322000068","019011112586793",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,71909.6,71909.6,2726,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400822200,626442.00
05/23/2014 01:15,0,0.000,ALERT,214.41,301.17,59.959,1400822103,"274151322000054","019011112586793",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,124784.6,124784.6,2693,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400822202,626443.00
05/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400822103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822983,626444.00
05/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400822103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822983,626445.00
05/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400822103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822983,626446.00
05/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400822103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822983,626447.00
05/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400822103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822983,626448.00
05/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400822103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822983,626449.00
05/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400822103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822983,626450.00
05/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400822103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822983,626451.00
05/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400822103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822983,626452.00
05/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400822103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400822983,626453.00
05/23/2014 01:30,0,0.000,ALERT,214.87,301.47,59.986,1400823004,"274151322000083","019011112586793",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,126550.2,126550.2,2754,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400823080,626454.00
05/23/2014 01:30,0,0.000,ALERT,215.32,301.47,59.981,1400823004,"274151322000076","019011112586793",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,128512.6,128512.6,2751,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400823083,626455.00
05/23/2014 01:30,0,0.000,ALERT,214.87,301.17,59.991,1400823004,"274151322000094","019011112586793",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,74089.8,74089.8,2768,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400823085,626456.00
05/23/2014 01:30,0,0.000,ALERT,214.41,301.17,59.959,1400823004,"274151322000052","019011112586793",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,126660.5,126660.5,2711,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400823088,626457.00
05/23/2014 01:30,0,0.000,ALERT,214.87,300.87,59.949,1400823004,"274151322000085","019011112586793",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,126041.0,126041.0,2694,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400823091,626458.00
05/23/2014 01:30,0,0.000,ALERT,214.64,300.27,59.981,1400823004,"274151322000087","019011112586793",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,121594.6,121594.6,2711,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400823094,626459.00
05/23/2014 01:30,0,0.000,ALERT,214.41,301.17,60.007,1400823004,"274151322000088","019011112586793",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,121857.1,121857.1,2704,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400823097,626460.00
05/23/2014 01:30,0,0.000,ALERT,215.09,302.07,59.981,1400823004,"274151322000095","019011112586793",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,127112.0,127112.0,2729,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400823100,626461.00
05/23/2014 01:30,0,0.000,ALERT,215.32,300.87,60.018,1400823004,"274151322000068","019011112586793",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,71909.6,71909.6,2728,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400823103,626462.00
05/23/2014 01:30,0,0.000,ALERT,214.41,300.87,59.981,1400823004,"274151322000054","019011112586793",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,124784.6,124784.6,2695,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400823105,626463.00
05/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400823004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400823884,626464.00
05/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400823004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400823884,626465.00
05/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400823004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400823884,626466.00
05/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400823004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400823884,626467.00
05/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400823004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400823884,626468.00
05/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400823004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400823884,626469.00
05/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400823004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400823884,626470.00
05/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400823004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400823884,626471.00
05/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400823004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400823884,626472.00
05/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400823004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400823884,626473.00
05/23/2014 01:45,0,0.000,ALERT,214.87,301.77,59.981,1400823903,"274151322000083","019011112586793",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,126550.2,126550.2,2756,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400823977,626474.00
05/23/2014 01:45,0,0.000,ALERT,215.09,300.87,59.981,1400823903,"274151322000076","019011112586793",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,128512.6,128512.6,2753,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400823980,626475.00
05/23/2014 01:45,0,0.000,ALERT,214.87,300.87,59.991,1400823903,"274151322000094","019011112586793",0.00,9.30,0,299.07,302.37,0.0,0.0,0.000,74089.8,74089.8,2770,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400823983,626476.00
05/23/2014 01:45,0,0.000,ALERT,214.41,301.17,59.965,1400823903,"274151322000052","019011112586793",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,126660.5,126660.5,2713,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400823986,626477.00
05/23/2014 01:45,0,0.000,ALERT,214.87,301.47,59.975,1400823903,"274151322000085","019011112586793",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,126041.0,126041.0,2696,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400823989,626478.00
05/23/2014 01:45,0,0.000,ALERT,214.87,299.97,59.991,1400823903,"274151322000087","019011112586793",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,121594.6,121594.6,2713,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400823991,626479.00
05/23/2014 01:45,0,0.000,ALERT,214.19,299.97,59.965,1400823903,"274151322000088","019011112586793",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,121857.1,121857.1,2706,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400823994,626480.00
05/23/2014 01:45,0,0.000,ALERT,214.19,301.17,59.938,1400823903,"274151322000095","019011112586793",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,127112.0,127112.0,2731,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400823997,626481.00
05/23/2014 01:45,0,0.000,ALERT,215.32,299.97,59.975,1400823903,"274151322000068","019011112586793",0.00,10.70,0,299.07,302.07,0.0,0.0,0.000,71909.6,71909.6,2730,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400824000,626482.00
05/23/2014 01:45,0,0.000,ALERT,214.19,301.17,59.975,1400823903,"274151322000054","019011112586793",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,124784.6,124784.6,2697,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400824003,626483.00
05/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400823903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400824784,626484.00
05/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400823903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400824784,626485.00
05/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400823903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400824784,626486.00
05/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400823903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400824784,626487.00
05/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400823903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400824784,626488.00
