ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400823903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400824784,626489.00
05/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400823903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400824784,626490.00
05/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400823903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400824784,626491.00
05/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400823903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400824784,626492.00
05/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400823903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400824784,626493.00
05/23/2014 02:00,0,0.000,ALERT,214.87,301.77,60.018,1400824803,"274151322000083","019011112586793",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,126550.2,126550.2,2758,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400824877,626494.00
05/23/2014 02:00,0,0.000,ALERT,215.54,301.17,59.991,1400824803,"274151322000076","019011112586793",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,128512.6,128512.6,2755,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400824880,626495.00
05/23/2014 02:00,0,0.000,ALERT,214.64,300.87,60.007,1400824803,"274151322000094","019011112586793",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,74089.8,74089.8,2772,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400824883,626496.00
05/23/2014 02:00,0,0.000,ALERT,213.74,300.87,59.991,1400824803,"274151322000052","019011112586793",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,126660.5,126660.5,2715,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400824886,626497.00
05/23/2014 02:00,0,0.000,ALERT,215.09,301.17,59.975,1400824803,"274151322000085","019011112586793",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,126041.0,126041.0,2698,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400824888,626498.00
05/23/2014 02:00,0,0.000,ALERT,214.64,299.97,59.991,1400824803,"274151322000087","019011112586793",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,121594.6,121594.6,2715,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400824891,626499.00
05/23/2014 02:00,0,0.000,ALERT,214.64,301.17,59.996,1400824803,"274151322000088","019011112586793",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,121857.1,121857.1,2708,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400824894,626500.00
05/23/2014 02:00,0,0.000,ALERT,214.64,302.07,60.012,1400824803,"274151322000095","019011112586793",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,127112.0,127112.0,2733,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400824897,626501.00
05/23/2014 02:00,0,0.000,ALERT,215.54,300.87,59.986,1400824803,"274151322000068","019011112586793",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,71909.6,71909.6,2732,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400824900,626502.00
05/23/2014 02:00,0,0.000,ALERT,214.64,301.17,60.012,1400824803,"274151322000054","019011112586793",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,124784.6,124784.6,2699,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400824903,626503.00
05/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400824803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400825683,626504.00
05/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400824803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400825683,626505.00
05/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400824803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400825683,626506.00
05/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400824803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400825683,626507.00
05/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400824803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400825683,626508.00
05/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400824803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400825683,626509.00
05/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400824803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400825683,626510.00
05/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400824803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400825683,626511.00
05/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400824803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400825683,626512.00
05/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400824803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400825683,626513.00
05/23/2014 02:15,0,0.000,ALERT,215.09,301.77,59.975,1400825703,"274151322000083","019011112586793",0.00,9.30,0,298.77,303.88,0.0,0.0,0.000,126550.2,126550.2,2760,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400825783,626514.00
05/23/2014 02:15,0,0.000,ALERT,215.77,301.47,59.981,1400825703,"274151322000076","019011112586793",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,128512.6,128512.6,2757,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400825785,626515.00
05/23/2014 02:15,0,0.000,ALERT,215.32,300.87,59.970,1400825703,"274151322000094","019011112586793",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,74089.8,74089.8,2774,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400825788,626516.00
05/23/2014 02:15,0,0.000,ALERT,214.87,302.68,59.975,1400825703,"274151322000052","019011112586793",0.00,9.30,0,298.77,303.88,0.0,0.0,0.000,126660.5,126660.5,2717,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400825791,626517.00
05/23/2014 02:15,0,0.000,ALERT,215.54,301.77,59.975,1400825703,"274151322000085","019011112586793",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,126041.0,126041.0,2700,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400825794,626518.00
05/23/2014 02:15,0,0.000,ALERT,215.54,301.77,59.981,1400825703,"274151322000087","019011112586793",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,121594.6,121594.6,2717,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400825797,626519.00
05/23/2014 02:15,0,0.000,ALERT,215.32,302.07,59.986,1400825703,"274151322000088","019011112586793",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,121857.1,121857.1,2710,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400825800,626520.00
05/23/2014 02:15,0,0.000,ALERT,215.32,302.98,59.986,1400825703,"274151322000095","019011112586793",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,127112.0,127112.0,2735,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400825803,626521.00
05/23/2014 02:15,0,0.000,ALERT,216.00,300.87,59.981,1400825703,"274151322000068","019011112586793",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,71909.6,71909.6,2734,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400825806,626522.00
05/23/2014 02:15,0,0.000,ALERT,215.09,302.07,59.981,1400825703,"274151322000054","019011112586793",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,124784.6,124784.6,2701,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400825809,626523.00
05/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400825703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400826584,626524.00
05/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400825703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400826584,626525.00
05/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400825703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400826584,626526.00
05/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400825703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400826584,626527.00
05/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400825703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400826584,626528.00
05/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400825703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400826584,626529.00
05/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400825703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400826584,626530.00
05/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400825703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400826584,626531.00
05/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400825703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400826584,626532.00
05/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400825703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400826584,626533.00
05/23/2014 02:30,0,0.000,ALERT,214.87,302.68,59.954,1400826603,"274151322000083","019011112586793",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,126550.2,126550.2,2762,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400826677,626534.00
05/23/2014 02:30,0,0.000,ALERT,215.54,302.68,59.949,1400826603,"274151322000076","019011112586793",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,128512.6,128512.6,2759,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400826680,626535.00
05/23/2014 02:30,0,0.000,ALERT,215.09,301.77,59.959,1400826603,"274151322000094","019011112586793",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,74089.8,74089.8,2776,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400826683,626536.00
05/23/2014 02:30,0,0.000,ALERT,214.64,301.47,59.959,1400826603,"274151322000052","019011112586793",0.00,9.30,0,299.67,304.48,0.0,0.0,0.000,126660.5,126660.5,2719,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400826686,626537.00
05/23/2014 02:30,0,0.000,ALERT,214.87,301.77,59.954,1400826603,"274151322000085","019011112586793",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,126041.0,126041.0,2702,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400826689,626538.00
05/23/2014 02:30,0,0.000,ALERT,215.09,301.47,59.954,1400826603,"274151322000087","019011112586793",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,121594.6,121594.6,2719,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400826691,626539.00
05/23/2014 02:30,0,0.000,ALERT,214.64,301.47,59.981,1400826603,"274151322000088","019011112586793",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,121857.1,121857.1,2712,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400826694,626540.00
05/23/2014 02:30,0,0.000,ALERT,214.87,302.98,59.959,1400826603,"274151322000095","019011112586793",0.00,8.50,0,301.17,304.78,0.0,0.0,0.000,127112.0,127112.0,2737,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400826697,626541.00
05/23/2014 02:30,0,0.000,ALERT,215.77,301.47,59.959,1400826603,"274151322000068","019011112586793",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,71909.6,71909.6,2736,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400826700,626542.00
05/23/2014 02:30,0,0.000,ALERT,214.87,302.37,59.965,1400826603,"274151322000054","019011112586793",0.00,10.00,0,299.67,304.18,0.0,0.0,0.000,124784.6,124784.6,2703,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400826703,626543.00
05/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400826603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400827484,626544.00
05/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400826603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400827484,626545.00
05/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400826603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400827484,626546.00
05/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400826603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400827484,626547.00
05/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400826603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400827484,626548.00
05/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400826603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400827484,626549.00
05/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400826603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400827484,626550.00
05/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400826603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400827484,626551.00
05/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400826603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400827484,626552.00
05/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400826603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400827484,626553.00
05/23/2014 02:45,0,0.000,ALERT,214.41,300.57,60.018,1400827503,"274151322000083","019011112586793",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,126550.2,126550.2,2764,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400827577,626554.00
05/23/2014 02:45,0,0.000,ALERT,214.64,300.57,59.981,1400827503,"274151322000076","019011112586793",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,128512.6,128512.6,2761,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400827579,626555.00
05/23/2014 02:45,0,0.000,ALERT,213.96,299.97,59.975,1400827503,"274151322000094","019011112586793",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,74089.8,74089.8,2778,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400827582,626556.00
05/23/2014 02:45,0,0.000,ALERT,213.96,301.47,59.975,1400827503,"274151322000052","019011112586793",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,126660.5,126660.5,2721,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400827585,626557.00
05/23/2014 02:45,0,0.000,ALERT,214.19,300.27,59.986,1400827503,"274151322000085","019011112586793",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,126041.0,126041.0,2704,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400827588,626558.00
05/23/2014 02:45,0,0.000,ALERT,214.41,300.27,60.023,1400827503,"274151322000087","019011112586793",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,121594.6,121594.6,2721,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400827591,626559.00
05/23/2014 02:45,0,0.000,ALERT,213.74,300.27,59.996,1400827503,"274151322000088","019011112586793",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,121857.1,121857.1,2714,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400827593,626560.00
05/23/2014 02:45,0,0.000,ALERT,214.19,301.47,59.981,1400827503,"274151322000095","019011112586793",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,127112.0,127112.0,2739,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400827597,626561.00
05/23/2014 02:45,0,0.000,ALERT,214.64,299.97,59.986,1400827503,"274151322000068","019011112586793",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,71909.6,71909.6,2738,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400827599,626562.00
05/23/2014 02:45,0,0.000,ALERT,214.19,301.47,59.991,1400827503,"274151322000054","019011112586793",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,124784.6,124784.6,2705,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400827602,626563.00
05/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400827503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400828383,626564.00
05/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400827503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400828383,626565.00
05/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400827503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400828383,626566.00
05/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400827503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400828383,626567.00
05/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400827503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400828383,626568.00
05/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400827503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400828383,626569.00
05/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400827503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400828383,626570.00
05/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400827503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400828383,626571.00
05/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400827503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400828383,626572.00
05/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400827503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400828383,626573.00
05/23/2014 03:00,0,0.000,ALERT,214.64,301.77,59.986,1400828403,"274151322000083","019011112586793",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,126550.2,126550.2,2766,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400828478,626574.00
05/23/2014 03:00,0,0.000,ALERT,215.32,301.47,59.959,1400828403,"274151322000076","019011112586793",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,128512.6,128512.6,2763,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400828481,626575.00
05/23/2014 03:00,0,0.000,ALERT,214.87,301.17,59.970,1400828403,"274151322000094","019011112586793",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,74089.8,74089.8,2780,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400828484,626576.00
05/23/2014 03:00,0,0.000,ALERT,214.19,301.77,59.996,1400828403,"274151322000052","019011112586793",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,126660.5,126660.5,2723,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400828486,626577.00
05/23/2014 03:00,0,0.000,ACTIVE_NO_POWER,214.87,301.17,59.959,1400828403,"274151322000085","019011112586793",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,126041.0,126041.0,2706,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400828489,626578.00
05/23/2014 03:00,0,0.000,ALERT,214.87,300.87,59.965,1400828403,"274151322000087","019011112586793",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,121594.6,121594.6,2723,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400828492,626579.00
05/23/2014 03:00,0,0.000,ALERT,214.41,302.07,60.002,1400828403,"274151322000088","019011112586793",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,121857.1,121857.1,2716,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400828495,626580.00
05/23/2014 03:00,0,0.000,ALERT,214.87,302.98,59.970,1400828403,"274151322000095","019011112586793",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,127112.0,127112.0,2741,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400828498,626581.00
05/23/2014 03:00,0,0.000,ALERT,215.54,300.87,59.970,1400828403,"274151322000068","019011112586793",0.00,10.00,0,298.77,302.07,0.0,0.0,0.000,71909.6,71909.6,2740,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400828501,626582.00
05/23/2014 03:00,0,0.000,ALERT,214.41,301.77,59.965,1400828403,"274151322000054","019011112586793",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,124784.6,124784.6,2707,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400828504,626583.00
05/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400828403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400829284,626584.00
05/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400828403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400829284,626585.00
05/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400828403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400829284,626586.00
05/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400828403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400829284,626587.00
05/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400828403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400829284,626588.00
05/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400828403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400829284,626589.00
05/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400828403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400829284,626590.00
05/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400828403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400829284,626591.00
05/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400828403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400829284,626592.00
05/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400828403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400829284,626593.00
05/23/2014 03:15,0,0.000,ALERT,214.19,301.47,59.991,1400829303,"274151322000083","019011112586793",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,126550.2,126550.2,2768,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400829378,626594.00
05/23/2014 03:15,0,0.000,ALERT,214.87,300.57,59.986,1400829303,"274151322000076","019011112586793",0.00,9.70,0,299.37,304.18,0.0,0.0,0.000,128512.6,128512.6,2765,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400829380,626595.00
05/23/2014 03:15,0,0.000,ALERT,214.41,300.27,59.981,1400829303,"274151322000094","019011112586793",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,74089.8,74089.8,2782,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400829383,626596.00
05/23/2014 03:15,0,0.000,ALERT,214.19,300.57,59.981,1400829303,"274151322000052","019011112586793",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,126660.5,126660.5,2725,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400829386,626597.00
05/23/2014 03:15,0,0.000,ALERT,214.41,301.17,59.959,1400829303,"274151322000085","019011112586793",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,126041.0,126041.0,2708,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400829389,626598.00
05/23/2014 03:15,0,0.000,ALERT,214.41,300.27,59.981,1400829303,"274151322000087","019011112586793",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,121594.6,121594.6,2725,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400829392,626599.00
05/23/2014 03:15,0,0.000,ALERT,214.19,300.87,59.986,1400829303,"274151322000088","019011112586793",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,121857.1,121857.1,2718,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400829394,626600.00
05/23/2014 03:15,0,0.000,ALERT,214.41,301.47,59.986,1400829303,"274151322000095","019011112586793",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,127112.0,127112.0,2743,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400829397,626601.00
05/23/2014 03:15,0,0.000,ALERT,215.09,300.27,59.975,1400829303,"274151322000068","019011112586793",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,71909.6,71909.6,2742,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400829400,626602.00
05/23/2014 03:15,0,0.000,ALERT,214.19,300.57,59.986,1400829303,"274151322000054","019011112586793",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,124784.6,124784.6,2709,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400829403,626603.00
05/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400829303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400830183,626604.00
05/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400829303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400830183,626605.00
05/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400829303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400830183,626606.00
05/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400829303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400830183,626607.00
05/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400829303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400830183,626608.00
05/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400829303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400830183,626609.00
05/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400829303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400830183,626610.00
05/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400829303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400830183,626611.00
05/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400829303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400830183,626612.00
05/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400829303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400830183,626613.00
05/23/2014 03:30,0,0.000,ALERT,214.87,302.07,59.991,1400830203,"274151322000083","019011112586793",0.00,9.30,0,299.37,304.18,0.0,0.0,0.000,126550.2,126550.2,2770,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400830278,626614.00
05/23/2014 03:30,0,0.000,ALERT,215.54,301.77,59.986,1400830203,"274151322000076","019011112586793",0.00,9.70,0,299.07,304.18,0.0,0.0,0.000,128512.6,128512.6,2767,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400830281,626615.00
05/23/2014 03:30,0,0.000,ALERT,214.64,300.87,59.986,1400830203,"274151322000094","019011112586793",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,74089.8,74089.8,2784,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400830283,626616.00
05/23/2014 03:30,0,0.000,ALERT,214.64,301.77,59.996,1400830203,"274151322000052","019011112586793",0.00,9.30,0,298.77,304.18,0.0,0.0,0.000,126660.5,126660.5,2727,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400830286,626617.00
05/23/2014 03:30,0,0.000,ALERT,214.87,301.47,59.981,1400830203,"274151322000085","019011112586793",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,126041.0,126041.0,2710,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400830289,626618.00
05/23/2014 03:30,0,0.000,ALERT,214.87,301.17,59.970,1400830203,"274151322000087","019011112586793",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,121594.6,121594.6,2727,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400830292,626619.00
05/23/2014 03:30,0,0.000,ALERT,214.41,301.77,59.986,1400830203,"274151322000088","019011112586793",0.00,9.70,0,299.07,303.88,0.0,0.0,0.000,121857.1,121857.1,2720,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400830295,626620.00
05/23/2014 03:30,0,0.000,ALERT,214.41,302.37,59.991,1400830203,"274151322000095","019011112586793",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,127112.0,127112.0,2745,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400830298,626621.00
05/23/2014 03:30,0,0.000,ALERT,215.32,300.87,59.981,1400830203,"274151322000068","019011112586793",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,71909.6,71909.6,2744,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400830300,626622.00
05/23/2014 03:30,0,0.000,ALERT,214.64,302.07,59.981,1400830203,"274151322000054","019011112586793",0.00,10.00,0,299.07,304.18,0.0,0.0,0.000,124784.6,124784.6,2711,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400830303,626623.00
05/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400830203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831084,626624.00
05/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400830203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831084,626625.00
05/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400830203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831084,626626.00
05/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400830203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831084,626627.00
05/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400830203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831084,626628.00
05/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400830203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831084,626629.00
05/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400830203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831084,626630.00
05/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400830203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831084,626631.00
05/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400830203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831084,626632.00
05/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400830203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831084,626633.00
05/23/2014 03:45,0,0.000,ALERT,215.09,303.28,60.007,1400831103,"274151322000083","019011112586793",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,126550.2,126550.2,2772,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400831178,626634.00
05/23/2014 03:45,0,0.000,ALERT,215.54,302.68,59.991,1400831103,"274151322000076","019011112586793",0.00,9.30,0,299.67,304.48,0.0,0.0,0.000,128512.6,128512.6,2769,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400831180,626635.00
05/23/2014 03:45,0,0.000,ALERT,215.09,302.07,59.970,1400831103,"274151322000094","019011112586793",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,74089.8,74089.8,2786,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400831183,626636.00
05/23/2014 03:45,0,0.000,ALERT,214.87,302.37,60.007,1400831103,"274151322000052","019011112586793",0.00,9.30,0,299.67,304.48,0.0,0.0,0.000,126660.5,126660.5,2729,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400831186,626637.00
05/23/2014 03:45,0,0.000,ALERT,214.87,302.37,59.996,1400831103,"274151322000085","019011112586793",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,126041.0,126041.0,2712,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400831189,626638.00
05/23/2014 03:45,0,0.000,ALERT,215.09,302.07,59.991,1400831103,"274151322000087","019011112586793",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,121594.6,121594.6,2729,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400831192,626639.00
05/23/2014 03:45,0,0.000,ALERT,214.64,302.07,59.986,1400831103,"274151322000088","019011112586793",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,121857.1,121857.1,2722,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400831194,626640.00
05/23/2014 03:45,0,0.000,ALERT,215.09,303.58,59.981,1400831103,"274151322000095","019011112586793",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,127112.0,127112.0,2747,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400831197,626641.00
05/23/2014 03:45,0,0.000,ALERT,216.00,302.07,59.986,1400831103,"274151322000068","019011112586793",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,71909.6,71909.6,2746,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400831200,626642.00
05/23/2014 03:45,0,0.000,ALERT,215.09,302.98,59.986,1400831103,"274151322000054","019011112586793",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,124784.6,124784.6,2713,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400831203,626643.00
