ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400831103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831984,626644.00
05/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400831103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831984,626645.00
05/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400831103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831984,626646.00
05/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400831103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831984,626647.00
05/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400831103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831984,626648.00
05/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400831103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831984,626649.00
05/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400831103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831984,626650.00
05/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400831103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831984,626651.00
05/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400831103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831984,626652.00
05/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400831103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400831984,626653.00
05/23/2014 04:00,0,0.000,ALERT,214.41,301.17,59.954,1400832003,"274151322000083","019011112586793",0.00,9.30,0,299.67,304.48,0.0,0.0,0.000,126550.2,126550.2,2774,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400831994,626654.00
05/23/2014 04:00,0,0.000,ALERT,214.87,300.57,59.938,1400832003,"274151322000076","019011112586793",0.00,9.30,0,299.67,304.78,0.0,0.0,0.000,128512.6,128512.6,2771,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400831997,626655.00
05/23/2014 04:00,0,0.000,ALERT,214.41,300.57,59.954,1400832003,"274151322000094","019011112586793",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,74089.8,74089.8,2788,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400832000,626656.00
05/23/2014 04:00,0,0.000,ALERT,214.19,301.17,59.907,1400832003,"274151322000052","019011112586793",0.00,9.30,0,299.37,304.48,0.0,0.0,0.000,126660.5,126660.5,2731,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400832003,626657.00
05/23/2014 04:00,0,0.000,ALERT,214.64,300.87,59.944,1400832003,"274151322000085","019011112586793",0.00,9.30,0,299.67,304.48,0.0,0.0,0.000,126041.0,126041.0,2714,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400832006,626658.00
05/23/2014 04:00,0,0.000,ALERT,214.64,300.27,59.944,1400832003,"274151322000087","019011112586793",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,121594.6,121594.6,2731,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400832009,626659.00
05/23/2014 04:00,0,0.000,ALERT,213.96,300.87,59.949,1400832003,"274151322000088","019011112586793",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,121857.1,121857.1,2724,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400832012,626660.00
05/23/2014 04:00,0,0.000,ALERT,214.19,302.07,59.949,1400832003,"274151322000095","019011112586793",0.00,9.00,0,300.87,305.08,0.0,0.0,0.000,127112.0,127112.0,2749,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400832015,626661.00
05/23/2014 04:00,0,0.000,ALERT,215.09,300.27,59.944,1400832003,"274151322000068","019011112586793",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,71909.6,71909.6,2748,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400832018,626662.00
05/23/2014 04:00,0,0.000,ALERT,214.19,300.87,59.917,1400832003,"274151322000054","019011112586793",0.00,10.00,0,299.67,304.18,0.0,0.0,0.000,124784.6,124784.6,2715,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400832105,626663.00
05/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400832003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400832883,626664.00
05/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400832003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400832883,626665.00
05/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400832003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400832883,626666.00
05/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400832003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400832883,626667.00
05/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400832003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400832883,626668.00
05/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400832003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400832883,626669.00
05/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400832003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400832883,626670.00
05/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400832003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400832883,626671.00
05/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400832003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400832883,626672.00
05/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400832003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400832883,626673.00
05/23/2014 04:15,0,0.000,ALERT,214.87,305.68,60.018,1400832904,"274151322000083","019011112586793",0.00,9.00,0,299.37,306.88,0.0,0.0,0.000,126550.2,126550.2,2776,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400832982,626674.00
05/23/2014 04:15,0,0.000,ALERT,215.32,305.38,59.991,1400832904,"274151322000076","019011112586793",0.00,9.30,0,299.37,307.18,0.0,0.0,0.000,128512.6,128512.6,2773,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400832985,626675.00
05/23/2014 04:15,0,0.000,ALERT,214.87,304.78,59.991,1400832904,"274151322000094","019011112586793",0.00,9.00,0,299.37,305.98,0.0,0.0,0.000,74089.8,74089.8,2790,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400832988,626676.00
05/23/2014 04:15,0,0.000,ALERT,214.41,305.68,59.959,1400832904,"274151322000052","019011112586793",0.00,9.30,0,299.07,306.88,0.0,0.0,0.000,126660.5,126660.5,2733,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400832991,626677.00
05/23/2014 04:15,0,0.000,ALERT,215.09,305.08,59.996,1400832904,"274151322000085","019011112586793",0.00,9.30,0,299.37,306.88,0.0,0.0,0.000,126041.0,126041.0,2716,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400832994,626678.00
05/23/2014 04:15,0,0.000,ALERT,214.87,304.18,59.981,1400832904,"274151322000087","019011112586793",0.00,9.70,0,298.47,305.98,0.0,0.0,0.000,121594.6,121594.6,2733,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400832997,626679.00
05/23/2014 04:15,0,0.000,ALERT,214.64,304.18,59.996,1400832904,"274151322000088","019011112586793",0.00,9.70,0,299.37,306.58,0.0,0.0,0.000,121857.1,121857.1,2726,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400833000,626680.00
05/23/2014 04:15,0,0.000,ALERT,214.87,305.98,59.975,1400832904,"274151322000095","019011112586793",0.00,9.00,0,300.57,307.48,0.0,0.0,0.000,127112.0,127112.0,2751,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400833003,626681.00
05/23/2014 04:15,0,0.000,ALERT,215.54,304.18,59.965,1400832904,"274151322000068","019011112586793",0.00,10.00,0,298.77,305.68,0.0,0.0,0.000,71909.6,71909.6,2750,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400833006,626682.00
05/23/2014 04:15,0,0.000,ALERT,214.41,305.08,59.991,1400832904,"274151322000054","019011112586793",0.00,10.00,0,299.37,306.88,0.0,0.0,0.000,124784.6,124784.6,2717,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400833009,626683.00
05/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400832904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400833784,626684.00
05/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400832904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400833784,626685.00
05/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400832904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400833784,626686.00
05/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400832904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400833784,626687.00
05/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400832904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400833784,626688.00
05/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400832904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400833784,626689.00
05/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400832904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400833784,626690.00
05/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400832904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400833784,626691.00
05/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400832904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400833784,626692.00
05/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400832904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400833784,626693.00
05/23/2014 04:30,0,0.000,ALERT,215.32,302.98,60.023,1400833803,"274151322000076","019011112586793",0.00,9.30,0,301.17,307.18,0.0,0.0,0.000,128512.6,128512.6,2775,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400833881,626694.00
05/23/2014 04:30,0,0.000,ALERT,214.64,302.07,59.981,1400833803,"274151322000094","019011112586793",0.00,9.00,0,300.87,306.28,0.0,0.0,0.000,74089.8,74089.8,2792,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400833884,626695.00
05/23/2014 04:30,0,0.000,ALERT,214.41,302.98,59.991,1400833803,"274151322000052","019011112586793",0.00,9.30,0,301.17,307.48,0.0,0.0,0.000,126660.5,126660.5,2735,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400833886,626696.00
05/23/2014 04:30,0,0.000,ALERT,214.87,302.98,59.975,1400833803,"274151322000085","019011112586793",0.00,9.30,0,301.47,307.18,0.0,0.0,0.000,126041.0,126041.0,2718,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400833889,626697.00
05/23/2014 04:30,0,0.000,ALERT,214.87,301.77,60.018,1400833803,"274151322000087","019011112586793",0.00,9.70,0,300.57,306.28,0.0,0.0,0.000,121594.6,121594.6,2735,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400833892,626698.00
05/23/2014 04:30,0,0.000,ALERT,214.19,302.37,59.981,1400833803,"274151322000088","019011112586793",0.00,9.70,0,300.87,306.88,0.0,0.0,0.000,121857.1,121857.1,2728,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400833895,626699.00
05/23/2014 04:30,0,0.000,ALERT,214.64,303.88,59.981,1400833803,"274151322000095","019011112586793",0.00,9.00,0,302.37,307.78,0.0,0.0,0.000,127112.0,127112.0,2753,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400833898,626700.00
05/23/2014 04:30,0,0.000,ALERT,215.54,302.07,59.991,1400833803,"274151322000068","019011112586793",0.00,10.00,0,300.87,305.98,0.0,0.0,0.000,71909.6,71909.6,2752,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400833901,626701.00
05/23/2014 04:30,0,0.000,ALERT,214.64,303.58,59.981,1400833803,"274151322000054","019011112586793",0.00,10.00,0,301.17,307.18,0.0,0.0,0.000,124784.6,124784.6,2719,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400833904,626702.00
05/23/2014 04:30,0,0.000,ALERT,214.64,303.28,59.986,1400833803,"274151322000083","019011112586793",0.00,9.00,0,301.77,304.48,0.0,0.0,0.000,126550.2,126550.2,2779,0,0,0,L,1151911521,2,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400833926,626703.00
05/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400833803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400834684,626704.00
05/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400833803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400834684,626705.00
05/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400833803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400834684,626706.00
05/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400833803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400834684,626707.00
05/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400833803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400834684,626708.00
05/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400833803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400834684,626709.00
05/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400833803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400834684,626710.00
05/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400833803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400834684,626711.00
05/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400833803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400834684,626712.00
05/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400833803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400834684,626713.00
05/23/2014 04:45,0,0.000,ALERT,214.64,303.88,60.028,1400834703,"274151322000083","019011112586793",0.00,9.30,0,300.27,305.38,0.0,0.0,0.000,126550.2,126550.2,2781,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400834779,626714.00
05/23/2014 04:45,0,0.000,ALERT,215.32,302.68,59.996,1400834703,"274151322000076","019011112586793",0.00,9.30,0,299.97,305.38,0.0,0.0,0.000,128512.6,128512.6,2777,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400834781,626715.00
05/23/2014 04:45,0,0.000,ALERT,214.41,302.07,60.028,1400834703,"274151322000094","019011112586793",0.00,9.00,0,299.37,304.48,0.0,0.0,0.000,74089.8,74089.8,2794,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400834784,626716.00
05/23/2014 04:45,0,0.000,ALERT,214.19,302.37,59.975,1400834703,"274151322000052","019011112586793",0.00,9.30,0,299.67,305.38,0.0,0.0,0.000,126660.5,126660.5,2737,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400834787,626717.00
05/23/2014 04:45,0,0.000,ALERT,214.64,302.68,59.965,1400834703,"274151322000085","019011112586793",0.00,9.30,0,299.97,305.08,0.0,0.0,0.000,126041.0,126041.0,2720,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400834790,626718.00
05/23/2014 04:45,0,0.000,ALERT,214.64,301.77,59.986,1400834703,"274151322000087","019011112586793",0.00,9.70,0,299.07,304.48,0.0,0.0,0.000,121594.6,121594.6,2737,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400834793,626719.00
05/23/2014 04:45,0,0.000,ALERT,214.19,302.68,59.991,1400834703,"274151322000088","019011112586793",0.00,9.70,0,299.67,305.08,0.0,0.0,0.000,121857.1,121857.1,2730,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400834796,626720.00
05/23/2014 04:45,0,0.000,ALERT,214.64,303.88,59.986,1400834703,"274151322000095","019011112586793",0.00,9.00,0,301.17,305.98,0.0,0.0,0.000,127112.0,127112.0,2755,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400834799,626721.00
05/23/2014 04:45,0,0.000,ALERT,215.09,301.77,59.986,1400834703,"274151322000068","019011112586793",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,71909.6,71909.6,2754,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400834802,626722.00
05/23/2014 04:45,0,0.000,ALERT,214.19,302.98,59.986,1400834703,"274151322000054","019011112586793",0.00,10.00,0,299.67,305.38,0.0,0.0,0.000,124784.6,124784.6,2721,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400834804,626723.00
05/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400834703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400835583,626724.00
05/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400834703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400835583,626725.00
05/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400834703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400835583,626726.00
05/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400834703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400835583,626727.00
05/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400834703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400835583,626728.00
05/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400834703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400835583,626729.00
05/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400834703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400835583,626730.00
05/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400834703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400835583,626731.00
05/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400834703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400835583,626732.00
05/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400834703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400835583,626733.00
05/23/2014 05:00,0,0.000,ALERT,213.96,300.87,59.959,1400835603,"274151322000083","019011112586793",0.00,9.00,0,299.67,305.08,0.0,0.0,0.000,126550.2,126550.2,2783,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400835679,626734.00
05/23/2014 05:00,0,0.000,ALERT,214.87,300.87,59.949,1400835603,"274151322000076","019011112586793",0.00,9.30,0,299.37,305.08,0.0,0.0,0.000,128512.6,128512.6,2779,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400835681,626735.00
05/23/2014 05:00,0,0.000,ALERT,214.41,299.97,59.959,1400835603,"274151322000094","019011112586793",0.00,9.00,0,299.07,304.18,0.0,0.0,0.000,74089.8,74089.8,2796,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400835684,626736.00
05/23/2014 05:00,0,0.000,ALERT,214.19,301.47,59.970,1400835603,"274151322000052","019011112586793",0.00,9.30,0,299.07,305.38,0.0,0.0,0.000,126660.5,126660.5,2739,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400835687,626737.00
05/23/2014 05:00,0,0.000,ALERT,214.41,300.57,59.944,1400835603,"274151322000085","019011112586793",0.00,9.30,0,299.37,304.78,0.0,0.0,0.000,126041.0,126041.0,2722,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400835690,626738.00
05/23/2014 05:00,0,0.000,ALERT,214.41,300.27,59.986,1400835603,"274151322000087","019011112586793",0.00,9.70,0,298.47,304.18,0.0,0.0,0.000,121594.6,121594.6,2739,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400835693,626739.00
05/23/2014 05:00,0,0.000,ALERT,213.96,299.67,59.959,1400835603,"274151322000088","019011112586793",0.00,9.70,0,299.07,304.78,0.0,0.0,0.000,121857.1,121857.1,2732,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400835695,626740.00
05/23/2014 05:00,0,0.000,ALERT,214.19,301.17,59.938,1400835603,"274151322000095","019011112586793",0.00,9.00,0,300.57,305.68,0.0,0.0,0.000,127112.0,127112.0,2757,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400835698,626741.00
05/23/2014 05:00,0,0.000,ALERT,214.87,299.37,59.933,1400835603,"274151322000068","019011112586793",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,71909.6,71909.6,2756,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400835701,626742.00
05/23/2014 05:00,0,0.000,ALERT,213.96,300.57,59.944,1400835603,"274151322000054","019011112586793",0.00,9.70,0,299.37,305.08,0.0,0.0,0.000,124784.6,124784.6,2723,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400835704,626743.00
05/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400835603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400836484,626744.00
05/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400835603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400836484,626745.00
05/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400835603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400836484,626746.00
05/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400835603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400836484,626747.00
05/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400835603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400836484,626748.00
05/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400835603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400836484,626749.00
05/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400835603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400836484,626750.00
05/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400835603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400836484,626751.00
05/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400835603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400836484,626752.00
05/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400835603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400836484,626753.00
05/23/2014 05:15,0,0.000,ALERT,213.29,299.67,59.944,1400836504,"274151322000083","019011112586793",0.00,9.00,0,297.87,303.88,0.0,0.0,0.000,126550.2,126550.2,2785,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400836580,626754.00
05/23/2014 05:15,0,0.000,ALERT,213.74,299.37,59.970,1400836504,"274151322000076","019011112586793",0.00,9.30,0,297.87,303.88,0.0,0.0,0.000,128512.6,128512.6,2781,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400836583,626755.00
05/23/2014 05:15,0,0.000,ALERT,213.29,298.17,59.981,1400836504,"274151322000094","019011112586793",0.00,9.00,0,297.26,302.98,0.0,0.0,0.000,74089.8,74089.8,2798,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400836586,626756.00
05/23/2014 05:15,0,0.000,ALERT,213.29,299.67,59.981,1400836504,"274151322000052","019011112586793",0.00,9.30,0,297.26,303.88,0.0,0.0,0.000,126660.5,126660.5,2741,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400836589,626757.00
05/23/2014 05:15,0,0.000,ALERT,213.74,299.07,59.981,1400836504,"274151322000085","019011112586793",0.00,9.30,0,297.57,303.88,0.0,0.0,0.000,126041.0,126041.0,2724,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400836592,626758.00
05/23/2014 05:15,0,0.000,ALERT,213.51,298.47,59.975,1400836504,"274151322000087","019011112586793",0.00,9.70,0,296.96,302.98,0.0,0.0,0.000,121594.6,121594.6,2741,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400836594,626759.00
05/23/2014 05:15,0,0.000,ALERT,212.83,298.77,59.970,1400836504,"274151322000088","019011112586793",0.00,9.70,0,297.26,303.28,0.0,0.0,0.000,121857.1,121857.1,2734,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400836597,626760.00
05/23/2014 05:15,0,0.000,ALERT,213.06,299.67,59.986,1400836504,"274151322000095","019011112586793",0.00,8.50,0,298.77,304.48,0.0,0.0,0.000,127112.0,127112.0,2759,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400836600,626761.00
05/23/2014 05:15,0,0.000,ALERT,213.74,297.57,59.975,1400836504,"274151322000068","019011112586793",0.00,10.00,0,296.96,302.68,0.0,0.0,0.000,71909.6,71909.6,2758,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400836603,626762.00
05/23/2014 05:15,0,0.000,ALERT,213.06,298.77,59.954,1400836504,"274151322000054","019011112586793",0.00,9.70,0,297.57,303.88,0.0,0.0,0.000,124784.6,124784.6,2725,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400836606,626763.00
05/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400836504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400837384,626764.00
05/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400836504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400837384,626765.00
05/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400836504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400837384,626766.00
05/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400836504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400837384,626767.00
05/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400836504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400837384,626768.00
05/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400836504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400837384,626769.00
05/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400836504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400837384,626770.00
05/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400836504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400837384,626771.00
05/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400836504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400837384,626772.00
05/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400836504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400837384,626773.00
05/23/2014 05:30,0,0.000,ALERT,213.29,298.77,59.975,1400837402,"274151322000083","019011112586793",0.00,9.00,0,296.96,303.58,0.0,0.0,0.000,126550.2,126550.2,2787,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400837479,626774.00
05/23/2014 05:30,0,0.000,ALERT,213.74,298.17,59.933,1400837402,"274151322000076","019011112586793",0.00,9.00,0,296.66,303.58,0.0,0.0,0.000,128512.6,128512.6,2783,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400837481,626775.00
05/23/2014 05:30,0,0.000,ALERT,212.83,297.57,59.954,1400837402,"274151322000094","019011112586793",0.00,8.50,0,296.36,302.68,0.0,0.0,0.000,74089.8,74089.8,2800,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400837484,626776.00
05/23/2014 05:30,0,0.000,ALERT,212.83,298.77,59.959,1400837402,"274151322000052","019011112586793",0.00,9.30,0,296.66,303.58,0.0,0.0,0.000,126660.5,126660.5,2743,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400837487,626777.00
05/23/2014 05:30,0,0.000,ALERT,213.06,298.17,59.965,1400837402,"274151322000085","019011112586793",0.00,9.30,0,296.66,303.28,0.0,0.0,0.000,126041.0,126041.0,2726,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400837490,626778.00
05/23/2014 05:30,0,0.000,ALERT,213.06,297.87,59.954,1400837402,"274151322000087","019011112586793",0.00,10.00,0,296.06,302.68,0.0,0.0,0.000,121594.6,121594.6,2743,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400837493,626779.00
05/23/2014 05:30,0,0.000,ALERT,212.61,298.17,59.970,1400837402,"274151322000088","019011112586793",0.00,9.70,0,296.66,302.98,0.0,0.0,0.000,121857.1,121857.1,2736,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400837495,626780.00
05/23/2014 05:30,0,0.000,ALERT,213.06,299.37,59.922,1400837402,"274151322000095","019011112586793",0.00,8.50,0,297.87,304.18,0.0,0.0,0.000,127112.0,127112.0,2761,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400837498,626781.00
05/23/2014 05:30,0,0.000,ALERT,213.74,296.96,59.949,1400837402,"274151322000068","019011112586793",0.00,9.70,0,296.36,302.37,0.0,0.0,0.000,71909.6,71909.6,2760,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400837501,626782.00
05/23/2014 05:30,0,0.000,ALERT,212.61,297.87,59.901,1400837402,"274151322000054","019011112586793",0.00,9.70,0,296.66,303.58,0.0,0.0,0.000,124784.6,124784.6,2727,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400837504,626783.00
05/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400837402,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400838282,626784.00
05/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400837402,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400838282,626785.00
05/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400837402,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400838282,626786.00
05/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400837402,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400838282,626787.00
05/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400837402,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400838282,626788.00
05/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400837402,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400838282,626789.00
05/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400837402,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400838282,626790.00
05/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400837402,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400838282,626791.00
05/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400837402,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400838282,626792.00
05/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400837402,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400838282,626793.00
05/23/2014 05:45,0,0.000,ALERT,214.41,300.27,59.991,1400838303,"274151322000083","019011112586793",0.00,9.00,0,296.06,303.58,0.0,0.0,0.000,126550.2,126550.2,2789,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400838378,626794.00
05/23/2014 05:45,0,0.000,ALERT,214.87,300.57,59.938,1400838303,"274151322000076","019011112586793",0.00,9.00,0,296.06,303.58,0.0,0.0,0.000,128512.6,128512.6,2785,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400838381,626795.00
05/23/2014 05:45,0,0.000,ALERT,214.41,299.97,59.965,1400838303,"274151322000094","019011112586793",0.00,8.50,0,295.76,302.68,0.0,0.0,0.000,74089.8,74089.8,2802,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400838384,626796.00
05/23/2014 05:45,0,0.000,ALERT,214.19,300.57,59.975,1400838303,"274151322000052","019011112586793",0.00,9.30,0,295.76,303.58,0.0,0.0,0.000,126660.5,126660.5,2745,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400838387,626797.00
05/23/2014 05:45,0,0.000,ALERT,214.41,300.57,59.975,1400838303,"274151322000085","019011112586793",0.00,9.30,0,296.06,303.28,0.0,0.0,0.000,126041.0,126041.0,2728,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400838389,626798.00
05/23/2014 05:45,0,0.000,ALERT,214.41,299.07,59.981,1400838303,"274151322000087","019011112586793",0.00,9.70,0,295.16,302.37,0.0,0.0,0.000,121594.6,121594.6,2745,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400838392,626799.00
