ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2014 05:45,0,0.000,ALERT,213.96,299.97,59.981,1400838303,"274151322000088","019011112586793",0.00,9.30,0,295.76,302.98,0.0,0.0,0.000,121857.1,121857.1,2738,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400838395,626800.00
05/23/2014 05:45,0,0.000,ALERT,214.41,301.47,59.996,1400838303,"274151322000095","019011112586793",0.00,8.50,0,297.26,303.88,0.0,0.0,0.000,127112.0,127112.0,2763,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400838398,626801.00
05/23/2014 05:45,0,0.000,ALERT,215.09,299.67,60.018,1400838303,"274151322000068","019011112586793",0.00,9.70,0,295.46,302.37,0.0,0.0,0.000,71909.6,71909.6,2762,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400838401,626802.00
05/23/2014 05:45,0,0.000,ALERT,214.19,299.97,59.996,1400838303,"274151322000054","019011112586793",0.00,9.70,0,295.76,303.58,0.0,0.0,0.000,124784.6,124784.6,2729,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400838404,626803.00
05/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400838303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400839184,626804.00
05/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400838303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400839184,626805.00
05/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400838303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400839184,626806.00
05/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400838303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400839184,626807.00
05/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400838303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400839184,626808.00
05/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400838303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400839184,626809.00
05/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400838303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400839184,626810.00
05/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400838303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400839184,626811.00
05/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400838303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400839184,626812.00
05/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400838303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400839184,626813.00
05/23/2014 06:00,0,0.018,ALERT,214.19,300.87,59.954,1400839204,"274151322000083","019011112586793",28.09,9.00,0,299.07,304.18,0.0,0.0,0.000,126550.2,126550.2,2791,0,0,0,L,1151911521,1,122.01,123.81,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1400839278,626814.00
05/23/2014 06:00,0,0.018,ALERT,215.09,301.47,59.917,1400839204,"274151322000076","019011112586793",28.96,9.30,0,298.47,303.88,0.0,0.0,0.000,128512.6,128512.6,2787,0,0,0,L,1151911521,1,122.68,124.04,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1400839281,626815.00
05/23/2014 06:00,0,0.000,ALERT,213.96,299.97,59.896,1400839204,"274151322000094","019011112586793",38.82,8.50,0,298.47,368.80,0.0,0.0,0.000,74089.8,74089.8,2804,0,0,0,L,1151911521,1,122.01,124.04,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1400839284,626816.00
05/23/2014 06:00,0,0.041,ALERT,214.41,301.47,59.917,1400839204,"274151322000052","019011112586793",28.47,9.30,0,298.47,304.18,0.0,0.0,0.000,126660.5,126660.5,2747,0,0,0,L,1151911521,1,122.01,123.81,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1400839287,626817.00
05/23/2014 06:00,0,0.018,ALERT,214.64,300.87,59.901,1400839204,"274151322000085","019011112586793",28.55,9.30,0,298.47,303.58,0.0,0.0,0.000,126041.0,126041.0,2730,0,0,0,L,1151911521,1,122.91,123.81,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1400839290,626818.00
05/23/2014 06:00,0,0.029,ALERT,214.64,301.17,59.912,1400839204,"274151322000087","019011112586793",27.71,10.00,0,297.87,303.28,0.0,0.0,0.000,121594.6,121594.6,2747,0,0,0,L,1151911521,1,122.68,123.81,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1400839292,626819.00
05/23/2014 06:00,0,0.008,ALERT,213.96,301.47,59.912,1400839204,"274151322000088","019011112586793",27.21,9.70,0,298.17,303.58,0.0,0.0,0.000,121857.1,121857.1,2740,0,0,0,L,1151911521,1,122.68,123.36,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1400839295,626820.00
05/23/2014 06:00,0,0.012,ALERT,214.19,302.68,59.922,1400839204,"274151322000095","019011112586793",28.31,8.00,0,299.67,304.48,0.0,0.0,0.000,127112.0,127112.0,2765,0,0,0,L,1151911521,1,122.68,123.59,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1400839298,626821.00
05/23/2014 06:00,0,0.008,ALERT,215.32,299.97,59.912,1400839204,"274151322000068","019011112586793",39.44,10.00,0,298.17,374.81,0.0,0.0,0.000,71909.6,71909.6,2764,0,0,0,L,1151911521,1,122.91,124.27,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1400839301,626822.00
05/23/2014 06:00,0,0.014,ALERT,214.41,300.87,59.917,1400839204,"274151322000054","019011112586793",28.69,9.70,0,298.47,304.18,0.0,0.0,0.000,124784.6,124784.6,2731,0,0,0,L,1151911521,1,122.68,123.59,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1400839304,626823.00
05/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400839204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840084,626824.00
05/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400839204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840084,626825.00
05/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400839204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840084,626826.00
05/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400839204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840084,626827.00
05/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400839204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840084,626828.00
05/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400839204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840084,626829.00
05/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400839204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840084,626830.00
05/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400839204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840084,626831.00
05/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400839204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840084,626832.00
05/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400839204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840084,626833.00
05/23/2014 06:15,0,0.109,ALERT,214.87,339.34,59.965,1400840104,"274151322000083","019011112586793",26.40,10.00,0,298.77,344.76,3.0,0.9,0.004,126550.2,126550.2,2793,0,0,0,L,1151911521,1,122.46,124.04,0100,6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1400840180,626834.00
05/23/2014 06:15,0,0.111,ALERT,215.54,340.25,59.975,1400840104,"274151322000076","019011112586793",27.14,10.00,0,297.87,362.49,3.1,1.1,0.018,128512.6,128512.6,2789,0,0,0,L,1151911521,1,123.14,124.27,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1400840183,626835.00
05/23/2014 06:15,0,0.059,ALERT,214.87,322.81,59.965,1400840104,"274151322000094","019011112586793",25.98,9.30,0,297.87,402.77,1.6,0.0,0.000,74089.8,74089.8,2806,0,0,0,L,1151911521,1,122.68,124.04,0002,6,0,0,0,0,0,0,182,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1400840185,626836.00
05/23/2014 06:15,0,0.135,ALERT,214.64,339.65,59.922,1400840104,"274151322000052","019011112586793",26.76,10.30,0,297.87,345.96,3.7,1.6,0.000,126660.6,126660.6,2749,0,0,0,L,1151911521,1,122.01,124.04,0100,9,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1400840188,626837.00
05/23/2014 06:15,0,0.113,ALERT,214.87,340.85,59.965,1400840104,"274151322000085","019011112586793",26.08,10.30,0,298.17,345.36,3.0,1.0,0.009,126041.1,126041.1,2732,0,0,0,L,1151911521,1,123.36,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1400840191,626838.00
05/23/2014 06:15,0,0.117,ALERT,215.09,340.85,59.959,1400840104,"274151322000087","019011112586793",26.34,11.00,0,297.57,348.36,3.1,1.1,0.009,121594.7,121594.7,2749,0,0,0,L,1151911521,1,122.68,124.04,0100,10,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1400840194,626839.00
05/23/2014 06:15,0,0.102,ALERT,214.41,340.25,59.949,1400840104,"274151322000088","019011112586793",24.99,10.30,0,298.17,347.46,2.5,0.5,0.004,121857.1,121857.1,2742,0,0,0,L,1151911521,1,122.91,123.59,0100,8,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1400840197,626840.00
05/23/2014 06:15,0,0.104,ALERT,214.64,339.95,59.959,1400840104,"274151322000095","019011112586793",26.18,9.70,0,299.07,342.65,2.8,0.7,0.004,127112.1,127112.1,2767,0,0,0,L,1151911521,1,122.91,123.59,0100,8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1400840199,626841.00
05/23/2014 06:15,0,0.074,ALERT,215.54,332.13,59.954,1400840104,"274151322000068","019011112586793",28.11,10.30,0,297.87,402.77,2.2,0.2,0.000,71909.6,71909.6,2766,0,0,0,L,1151911521,1,123.14,124.27,0002,9,0,0,0,0,0,0,185,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1400840202,626842.00
05/23/2014 06:15,0,0.111,ALERT,214.41,339.04,59.959,1400840104,"274151322000054","019011112586793",26.60,10.70,0,298.17,344.45,3.0,1.0,0.000,124784.7,124784.7,2733,0,0,0,L,1151911521,1,122.68,123.36,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1400840205,626843.00
05/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400840104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840985,626844.00
05/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400840104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840985,626845.00
05/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400840104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840985,626846.00
05/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400840104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840985,626847.00
05/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400840104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840985,626848.00
05/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400840104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840985,626849.00
05/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400840104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840985,626850.00
05/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400840104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840985,626851.00
05/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400840104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840985,626852.00
05/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400840104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400840985,626853.00
05/23/2014 06:30,0,0.182,ACTIVE,214.41,339.04,59.944,1400841003,"274151322000083","019011112586793",26.98,11.30,0,300.57,342.95,5.0,2.9,0.018,126550.7,126550.7,2795,0,0,0,L,1151911521,1,122.23,123.59,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841076,626854.00
05/23/2014 06:30,0,0.180,ALERT,214.64,339.04,59.912,1400841003,"274151322000076","019011112586793",28.29,11.30,0,299.67,343.25,5.2,3.1,0.018,128513.2,128513.2,2791,0,0,0,L,1151911521,1,122.68,123.59,0002,9,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841079,626855.00
05/23/2014 06:30,0,0.105,ACTIVE,213.96,338.14,59.944,1400841003,"274151322000094","019011112586793",30.22,10.30,0,299.37,402.16,3.3,1.2,0.009,74089.9,74089.9,2808,0,0,0,L,1151911521,1,122.01,123.59,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841081,626856.00
05/23/2014 06:30,0,0.205,ACTIVE,213.74,338.44,59.922,1400841003,"274151322000052","019011112586793",27.85,11.30,0,299.67,342.95,5.8,3.7,0.022,126661.3,126661.3,2751,0,0,0,L,1151911521,1,121.78,123.36,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841082,626857.00
05/23/2014 06:30,0,0.180,ALERT,214.19,338.74,59.944,1400841003,"274151322000085","019011112586793",27.77,11.30,0,299.67,342.95,5.1,3.0,0.018,126041.5,126041.5,2734,0,0,0,L,1151911521,1,122.91,123.14,0002,10,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841085,626858.00
05/23/2014 06:30,0,0.184,ACTIVE,214.19,339.04,59.944,1400841003,"274151322000087","019011112586793",27.51,12.00,0,299.07,343.25,5.2,3.1,0.009,121595.2,121595.2,2751,0,0,0,L,1151911521,1,122.68,123.36,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841087,626859.00
05/23/2014 06:30,0,0.170,ACTIVE,213.74,337.54,59.938,1400841003,"274151322000088","019011112586793",26.50,11.70,0,299.67,342.65,4.5,2.5,0.022,121857.5,121857.5,2744,0,0,0,L,1151911521,1,122.91,122.91,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841089,626860.00
05/23/2014 06:30,0,0.176,ACTIVE,213.96,338.14,59.944,1400841003,"274151322000095","019011112586793",27.08,10.70,0,300.87,342.65,4.8,2.7,0.013,127112.5,127112.5,2769,0,0,0,L,1151911521,1,122.68,122.91,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841091,626861.00
05/23/2014 06:30,0,0.127,ACTIVE,214.87,339.95,59.944,1400841003,"274151322000068","019011112586793",30.43,12.00,0,298.77,400.96,3.9,1.8,0.013,71909.9,71909.9,2768,0,0,0,L,1151911521,1,122.91,123.81,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841093,626862.00
05/23/2014 06:30,0,0.182,ACTIVE,213.74,337.84,59.938,1400841003,"274151322000054","019011112586793",27.81,12.00,0,309.59,370.00,5.1,3.0,0.009,124785.2,124785.2,2735,0,0,0,L,1151911521,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841094,626863.00
05/23/2014 06:30,1,0.000,ALERT,212.7,407.26,60.03,1400841003,"033051125000118","019011112586793",44.00,9,0.000,323.37,441.64,0.0,0.0,0.000,312802.50000011,312802.90000015,71,0,0,0,L,2361,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400841343,626864.00
05/23/2014 06:30,1,0.020,ALERT,212.8,341.43,60.03,1400841003,"033051125000150","019011112586793",44.13,9,0.000,320.57,439.93,0.9,0.0,0.000,315683.99999965,315684.59999965,83,0,0,0,L,2361,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400841457,626865.00
05/23/2014 06:30,1,0.033,ALERT,212.7,337.42,60.00,1400841003,"033051125000135","019011112586793",37.44,10,0.104,319.72,439.02,1.0,7.4,0.000,241789.99999987,241790.69999986,83,0,0,0,L,2361,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400841591,626866.00
05/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400841003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841883,626867.00
05/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400841003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841883,626868.00
05/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400841003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841883,626869.00
05/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400841003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841883,626870.00
05/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400841003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841883,626871.00
05/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400841003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841883,626872.00
05/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400841003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841883,626873.00
05/23/2014 06:45,1,0.159,ALERT,211.9,423.61,60.03,1400841903,"033051125000132","019011112586793",33.49,10,0.000,319.89,440.91,5.2,0.0,0.000,245679.79999948,245680.89999948,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400841932,626874.00
05/23/2014 06:45,1,0.151,ACTIVE_NO_POWER,211.8,389.49,60.03,1400841903,"033051125000135","019011112586793",33.56,11,0.000,318.66,440.24,5.0,0.0,0.000,241790.69999986,241790.79999988,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841959,626875.00
05/23/2014 06:45,1,0.168,ACTIVE_NO_POWER,211.7,431.22,60.03,1400841903,"033051125000118","019011112586793",37.82,10,0.000,318.74,443.83,6.3,0.0,0.000,312802.90000015,312803.40000015,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841962,626876.00
05/23/2014 06:45,1,0.198,ACTIVE,211.4,344.64,60.03,1400841903,"033051125000150","019011112586793",37.37,11,0.144,313.92,443.54,7.3,13.5,0.016,315684.59999965,315684.99999965,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841964,626877.00
05/23/2014 06:45,0,0.295,ACTIVE,213.29,337.84,59.981,1400841903,"274151322000083","019011112586793",27.75,12.00,0,332.43,343.25,8.3,6.1,0.049,126551.7,126551.7,2796,0,0,0,L,1151911521,1,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841966,626878.00
05/23/2014 06:45,0,0.297,ACTIVE,213.74,339.65,59.986,1400841903,"274151322000076","019011112586793",28.43,12.70,0,333.93,342.95,8.6,6.4,0.044,128514.3,128514.3,2793,0,0,0,L,1151911521,1,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841967,626879.00
05/23/2014 06:45,0,0.180,ACTIVE,213.29,378.42,59.981,1400841903,"274151322000094","019011112586793",35.42,11.70,0,333.93,380.82,6.5,4.3,0.031,74090.5,74090.5,2809,0,0,0,L,1151911521,1,121.10,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841969,626880.00
05/23/2014 06:45,0,0.318,ACTIVE,213.29,337.54,59.970,1400841903,"274151322000052","019011112586793",28.23,12.70,0,331.23,343.55,9.1,6.9,0.044,126662.5,126662.5,2752,0,0,0,L,1151911521,1,121.10,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841971,626881.00
05/23/2014 06:45,0,0.291,ACTIVE,213.06,336.94,59.975,1400841903,"274151322000085","019011112586793",27.83,12.30,0,333.63,342.95,8.2,6.0,0.044,126042.6,126042.6,2736,0,0,0,L,1151911521,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841972,626882.00
05/23/2014 06:45,0,0.305,ACTIVE,213.51,338.74,59.981,1400841903,"274151322000087","019011112586793",27.51,13.00,0,333.03,343.55,8.5,6.2,0.044,121596.3,121596.3,2752,0,0,0,L,1151911521,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841974,626883.00
05/23/2014 06:45,0,0.279,ACTIVE,213.29,336.34,59.981,1400841903,"274151322000088","019011112586793",27.71,12.70,0,332.73,342.95,7.9,5.7,0.027,121858.4,121858.4,2745,0,0,0,L,1151911521,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841976,626884.00
05/23/2014 06:45,0,0.293,ACTIVE,213.51,337.84,59.938,1400841903,"274151322000095","019011112586793",27.71,11.70,0,333.03,342.65,8.2,6.0,0.035,127113.5,127113.5,2770,0,0,0,L,1151911521,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841978,626885.00
05/23/2014 06:45,0,0.203,ACTIVE,214.19,388.64,59.970,1400841903,"274151322000068","019011112586793",36.42,13.30,0,334.54,393.45,7.5,5.3,0.031,71910.6,71910.6,2769,0,0,0,L,1151911521,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841979,626886.00
05/23/2014 06:45,0,0.301,ACTIVE,213.29,336.34,59.959,1400841903,"274151322000054","019011112586793",27.77,12.70,0,332.13,342.95,8.4,6.2,0.035,124786.2,124786.2,2736,0,0,0,L,1151911521,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400841981,626887.00
05/23/2014 06:45,1,0.050,ALERT,212.1,302.74,60.03,1400841903,"040051121000185","019011112586793",28.74,9,0.000,298.63,342.26,1.4,0.0,0.000,284666.00000007,284666.00000007,10,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400841984,626888.00
05/23/2014 06:45,1,0.008,ALERT,211.7,307.55,60.00,1400841903,"040051121000195","019011112586793",28.87,9,0.000,305.94,350.78,0.2,0.0,0.000,287184.90000014,287184.90000014,9,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400841986,626889.00
05/23/2014 06:45,1,0.047,ALERT,211.8,307.35,60.03,1400841903,"040051121000097","019011112586793",30.08,9,0.000,306.73,420.21,1.4,0.0,0.000,301082.09999999,301082.09999999,17,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400841991,626890.00
05/23/2014 06:45,1,0.128,ALERT,212.1,386.61,60.03,1400841903,"040051121000095","019011112586793",26.66,9,0.000,386.04,410.71,3.4,0.0,0.000,270730.49999989,270730.49999989,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400841994,626891.00
05/23/2014 06:45,1,0.057,ALERT,212.4,358.95,60.00,1400841903,"040051121000068","019011112586793",26.97,8,0.000,358.83,413.79,1.5,0.0,0.000,276006.69999995,276006.69999995,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400841997,626892.00
05/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400841903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842784,626893.00
05/23/2014 07:00,1,0.304,ACTIVE,212.2,373.75,60.00,1400842803,"040051121000097","019011112586793",25.21,11,0.000,299.07,441.64,7.5,4.4,0.000,301082.09999999,301082.79999998,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842814,626894.00
05/23/2014 07:00,1,0.361,ACTIVE_NO_POWER,212.3,376.95,60.03,1400842803,"040051121000095","019011112586793",22.71,11,0.000,298.49,438.11,8.0,0.0,0.000,270730.49999989,270730.89999989,6,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842816,626895.00
05/23/2014 07:00,1,0.199,ACTIVE_NO_POWER,212.8,423.84,60.00,1400842803,"033051125000132","019011112586793",34.30,11,0.000,316.27,441.36,6.7,0.0,0.000,245680.89999948,245681.79999948,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842818,626896.00
05/23/2014 07:00,1,0.191,ACTIVE_NO_POWER,212.2,381.74,59.96,1400842803,"033051125000135","019011112586793",33.35,12,0.000,317.95,441.65,6.3,0.0,0.000,241790.79999988,241791.79999988,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842821,626897.00
05/23/2014 07:00,1,0.304,ACTIVE_NO_POWER,212.8,378.01,60.00,1400842803,"040051121000068","019011112586793",22.34,10,0.000,298.74,440.31,6.6,0.0,0.000,276006.69999995,276007.19999995,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842823,626898.00
05/23/2014 07:00,1,0.215,ACTIVE_NO_POWER,212.2,402.42,60.00,1400842803,"033051125000118","019011112586793",39.21,11,0.000,313.66,446.22,8.3,0.0,0.000,312803.40000015,312804.80000013,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842825,626899.00
05/23/2014 07:00,1,0.239,ACTIVE,204.2,376.93,60.00,1400842803,"033051125000150","019011112586793",38.88,11,0.120,309.37,445.27,9.2,15.6,0.000,315684.99999965,315686.39999965,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842827,626900.00
05/23/2014 07:00,1,0.249,ACTIVE,211.3,330.09,60.00,1400842803,"040051121000185","019011112586793",25.81,11,0.141,298.05,438.69,6.3,13.1,0.060,284666.00000007,284666.10000003,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842830,626901.00
05/23/2014 07:00,1,0.272,ACTIVE_NO_POWER,211.4,388.65,60.00,1400842803,"040051121000195","019011112586793",22.69,11,0.000,289.33,441.22,6.0,0.0,0.000,287184.90000014,287185.40000014,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842832,626902.00
05/23/2014 07:00,0,0.352,ACTIVE,212.16,336.64,59.954,1400842803,"274151322000083","019011112586793",27.81,13.00,0,321.01,344.45,9.9,7.6,0.062,126553.5,126553.5,2797,0,0,0,L,1151911521,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842834,626903.00
05/23/2014 07:00,0,0.359,ACTIVE,212.38,337.54,59.938,1400842803,"274151322000076","019011112586793",28.86,13.30,0,321.01,345.06,10.5,8.2,0.053,128516.2,128516.2,2794,0,0,0,L,1151911521,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842835,626904.00
05/23/2014 07:00,0,0.217,ACTIVE,212.16,398.86,59.933,1400842803,"274151322000094","019011112586793",37.45,13.30,0,334.54,419.00,8.2,6.0,0.049,74091.9,74091.9,2810,0,0,0,L,1151911521,1,120.88,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842837,626905.00
05/23/2014 07:00,0,0.373,ACTIVE,211.93,337.54,59.922,1400842803,"274151322000052","019011112586793",28.69,13.70,0,319.51,344.45,10.9,8.6,0.057,126664.6,126664.6,2753,0,0,0,L,1151911521,1,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842839,626906.00
05/23/2014 07:00,0,0.348,ACTIVE,212.38,336.94,59.928,1400842803,"274151322000085","019011112586793",27.87,13.00,0,321.01,345.06,9.8,7.6,0.053,126044.4,126044.4,2737,0,0,0,L,1151911521,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842840,626907.00
05/23/2014 07:00,0,0.363,ACTIVE,212.38,338.44,59.949,1400842803,"274151322000087","019011112586793",27.73,14.00,0,320.41,345.36,10.2,7.9,0.053,121598.2,121598.2,2753,0,0,0,L,1151911521,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842842,626908.00
05/23/2014 07:00,0,0.338,ACTIVE,211.93,336.94,59.949,1400842803,"274151322000088","019011112586793",27.57,13.30,0,320.71,344.45,9.4,7.1,0.044,121860.1,121860.1,2746,0,0,0,L,1151911521,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842844,626909.00
05/23/2014 07:00,0,0.355,ACTIVE,212.16,337.54,59.944,1400842803,"274151322000095","019011112586793",27.77,12.70,0,319.81,343.85,10.0,7.7,0.057,127115.3,127115.3,2771,0,0,0,L,1151911521,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842846,626910.00
05/23/2014 07:00,0,0.232,ACTIVE,212.83,408.18,59.949,1400842803,"274151322000068","019011112586793",38.65,15.30,0,335.44,429.22,9.1,6.9,0.035,71912.3,71912.3,2770,0,0,0,L,1151911521,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842847,626911.00
05/23/2014 07:00,0,0.352,ACTIVE,211.93,336.64,59.949,1400842803,"274151322000054","019011112586793",27.79,13.70,0,319.81,344.76,9.9,7.6,0.057,124788.1,124788.1,2737,0,0,0,L,1151911521,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400842849,626912.00
05/23/2014 07:00,1,0.075,ALERT,211.0,299.03,60.00,1400842803,"040051121000116","019011112586793",30.01,9,0.000,298.75,344.13,2.2,0.0,0.000,284819.89999991,284820.29999995,64,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400842852,626913.00
05/23/2014 07:15,1,0.187,ACTIVE,212.5,333.17,60.03,1400843703,"033051125000132","019011112586793",33.14,11,0.145,312.29,441.01,6.1,11.4,0.054,245681.79999948,245682.69999948,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400843710,626914.00
05/23/2014 07:15,1,0.169,ACTIVE,212.8,327.18,60.00,1400843703,"033051125000135","019011112586793",33.80,12,0.108,310.31,440.57,5.6,6.6,0.140,241791.79999988,241792.49999987,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400843712,626915.00
05/23/2014 07:15,1,0.200,ACTIVE_NO_POWER,212.8,421.97,60.03,1400843703,"033051125000118","019011112586793",37.88,12,0.000,313.71,445.44,7.5,0.0,0.000,312804.80000013,312806.00000012,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400843718,626916.00
05/23/2014 07:15,1,0.208,ACTIVE_NO_POWER,212.8,398.36,60.00,1400843703,"033051125000150","019011112586793",38.34,12,0.000,307.74,444.78,7.9,0.0,0.000,315686.39999965,315687.79999965,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400843720,626917.00
05/23/2014 07:15,0,0.318,ACTIVE,215.09,339.65,59.954,1400843703,"274151322000083","019011112586793",27.75,13.30,0,332.13,347.46,9.0,6.7,0.053,126555.3,126555.3,2798,0,0,0,L,1151911521,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400843726,626918.00
05/23/2014 07:15,0,0.328,ACTIVE,215.54,342.05,59.944,1400843703,"274151322000076","019011112586793",28.86,14.00,0,333.33,347.46,9.6,7.4,0.049,128518.1,128518.1,2795,0,0,0,L,1151911521,0,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400843728,626919.00
05/23/2014 07:15,0,0.193,ACTIVE,215.32,397.35,59.959,1400843703,"274151322000094","019011112586793",37.45,14.70,0,338.14,415.09,7.3,5.2,0.040,74093.3,74093.3,2811,0,0,0,L,1151911521,0,122.23,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400843729,626920.00
05/23/2014 07:15,0,0.346,ACTIVE,214.87,341.45,59.959,1400843703,"274151322000052","019011112586793",28.75,14.30,0,331.83,347.46,10.1,7.8,0.044,126666.6,126666.6,2754,0,0,0,L,1151911521,0,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400843731,626921.00
05/23/2014 07:15,0,0.312,ACTIVE,215.32,340.55,59.965,1400843703,"274151322000085","019011112586793",28.03,13.30,0,333.03,346.86,8.9,6.7,0.040,126046.1,126046.1,2738,0,0,0,L,1151911521,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400843733,626922.00
05/23/2014 07:15,0,0.336,ACTIVE,215.54,341.15,59.959,1400843703,"274151322000087","019011112586793",27.71,15.00,0,332.13,347.76,9.4,7.2,0.044,121600.0,121600.0,2754,0,0,0,L,1151911521,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400843734,626923.00
05/23/2014 07:15,0,0.301,ACTIVE,214.87,340.85,59.954,1400843703,"274151322000088","019011112586793",27.83,14.00,0,332.13,347.16,8.5,6.3,0.049,121861.7,121861.7,2747,0,0,0,L,1151911521,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400843736,626924.00
05/23/2014 07:15,0,0.322,ACTIVE,215.32,340.55,59.959,1400843703,"274151322000095","019011112586793",27.79,13.30,0,331.53,346.86,9.1,6.8,0.053,127117.1,127117.1,2772,0,0,0,L,1151911521,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400843738,626925.00
05/23/2014 07:15,0,0.213,ACTIVE,215.77,405.17,59.959,1400843703,"274151322000068","019011112586793",38.33,16.30,0,339.04,423.20,8.2,6.0,0.031,71913.8,71913.8,2771,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400843740,626926.00
05/23/2014 07:15,0,0.303,ACTIVE,215.32,340.25,59.959,1400843703,"274151322000054","019011112586793",28.75,14.30,0,331.83,346.86,8.9,6.6,0.053,124789.8,124789.8,2738,0,0,0,L,1151911521,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400843741,626927.00
05/23/2014 07:15,1,0.131,ACTIVE_NO_POWER,212.0,430.62,60.00,1400843703,"040051121000095","019011112586793",26.78,11,0.000,305.48,437.82,3.5,0.0,0.000,270730.89999989,270731.49999989,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400843752,626928.00
05/23/2014 07:15,1,0.046,ALERT,212.6,380.44,60.00,1400843703,"040051121000097","019011112586793",30.15,11,0.000,379.81,420.95,1.3,0.0,0.000,301082.79999998,301083.4,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400843785,626929.00
05/23/2014 07:15,1,0.076,ALERT,212.0,403.41,60.03,1400843703,"040051121000116","019011112586793",29.78,10,0.000,403.13,420.96,2.2,0.0,0.000,284820.29999995,284820.5999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400843788,626930.00
05/23/2014 07:15,1,0.278,ACTIVE_NO_POWER,212.9,362.60,60.00,1400843703,"040051121000068","019011112586793",22.21,11,0.000,319.68,439.44,6.0,0.0,0.000,276007.19999995,276007.79999995,22,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400843790,626931.00
05/23/2014 07:15,1,0.050,ALERT,212.7,358.34,60.03,1400843703,"040051121000185","019011112586793",28.87,11,0.000,357.81,367.68,1.4,0.0,0.000,284666.10000003,284666.50000007,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400843793,626932.00
05/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1400843703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287185.40000014,287185.40000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844583,626933.00
05/23/2014 07:30,1,0.312,ACTIVE,212.5,347.92,60.03,1400844603,"040051121000097","019011112586793",26.67,12,0.141,299.71,442.48,8.2,12.3,0.012,301083.4,301083.9,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844615,626934.00
05/23/2014 07:30,1,0.220,ACTIVE,212.7,361.50,60.03,1400844603,"033051125000132","019011112586793",34.18,12,0.146,315.77,440.97,7.5,10.9,0.002,245682.69999948,245683.69999948,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844625,626935.00
05/23/2014 07:30,1,0.189,ACTIVE_NO_POWER,212.8,383.07,60.03,1400844603,"033051125000135","019011112586793",34.21,13,0.000,318.42,441.34,6.4,0.0,0.000,241792.49999987,241793.39999985,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844627,626936.00
05/23/2014 07:30,1,0.353,ACTIVE,212.9,342.02,60.03,1400844603,"040051121000116","019011112586793",24.14,11,0.144,292.23,439.50,8.4,10.8,0.014,284820.5999999,284821.19999992,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844629,626937.00
05/23/2014 07:30,1,0.363,ACTIVE,212.8,331.81,60.03,1400844603,"040051121000068","019011112586793",21.22,11,0.138,316.93,439.77,7.6,7.8,0.109,276007.79999995,276008.59999995,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844631,626938.00
05/23/2014 07:30,1,0.233,ACTIVE_NO_POWER,212.1,434.30,60.03,1400844603,"033051125000118","019011112586793",39.01,12,0.000,318.63,446.43,9.0,0.0,0.000,312806.00000012,312807.50000012,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844634,626939.00
05/23/2014 07:30,1,0.247,ACTIVE,212.4,340.72,60.03,1400844603,"033051125000150","019011112586793",39.83,12,0.134,314.71,444.65,9.7,11.9,0.045,315687.79999965,315689.39999965,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844636,626940.00
05/23/2014 07:30,1,0.280,ACTIVE_NO_POWER,212.1,412.88,60.03,1400844603,"040051121000185","019011112586793",23.83,11,0.000,298.87,439.68,6.5,0.0,0.000,284666.50000007,284666.60000003,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844638,626941.00
05/23/2014 07:30,0,0.352,ACTIVE,214.64,340.55,59.975,1400844603,"274151322000083","019011112586793",28.01,13.70,0,335.44,346.86,10.0,7.7,0.053,126557.1,126557.1,2799,0,0,0,L,1151911521,1,122.23,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844640,626942.00
05/23/2014 07:30,0,0.389,ACTIVE,215.54,340.25,59.981,1400844603,"274151322000076","019011112586793",29.02,14.70,0,336.34,347.76,11.4,9.1,0.066,128520.2,128520.2,2796,0,0,0,L,1151911521,1,122.68,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844642,626943.00
05/23/2014 07:30,0,0.230,ACTIVE,214.87,398.56,59.954,1400844603,"274151322000094","019011112586793",37.63,15.00,0,336.94,417.49,8.8,6.6,0.044,74094.8,74094.8,2812,0,0,0,L,1151911521,1,122.23,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844644,626944.00
05/23/2014 07:30,0,0.436,ACTIVE,214.64,340.85,59.975,1400844603,"274151322000052","019011112586793",29.26,14.70,0,334.54,348.66,12.9,10.5,0.075,126669.0,126669.0,2755,0,0,0,L,1151911521,1,121.78,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844645,626945.00
05/23/2014 07:30,0,0.359,ACTIVE,215.32,339.65,59.970,1400844603,"274151322000085","019011112586793",28.65,14.00,0,336.04,346.56,10.4,8.2,0.057,126048.0,126048.0,2739,0,0,0,L,1151911521,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844647,626946.00
05/23/2014 07:30,0,0.406,ACTIVE,214.87,339.95,59.975,1400844603,"274151322000087","019011112586793",28.51,15.50,0,335.44,347.76,11.8,9.4,0.057,121602.1,121602.1,2755,0,0,0,L,1151911521,1,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844649,626947.00
05/23/2014 07:30,0,0.371,ACTIVE,214.41,340.25,59.981,1400844603,"274151322000088","019011112586793",27.85,14.00,0,335.14,348.06,10.5,8.2,0.053,121863.6,121863.6,2748,0,0,0,L,1151911521,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844651,626948.00
05/23/2014 07:30,0,0.359,ACTIVE,215.09,339.34,59.981,1400844603,"274151322000095","019011112586793",29.06,13.70,0,335.44,348.06,10.6,8.3,0.057,127119.0,127119.0,2773,0,0,0,L,1151911521,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844653,626949.00
