ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2014 07:30,0,0.248,ACTIVE,215.77,404.57,59.975,1400844603,"274151322000068","019011112586793",38.27,17.00,0,338.44,422.30,9.7,7.4,0.040,71915.5,71915.5,2772,0,0,0,L,1151911521,1,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844654,626950.00
05/23/2014 07:30,0,0.371,ACTIVE,214.87,342.05,59.959,1400844603,"274151322000054","019011112586793",27.97,14.30,0,335.14,348.66,10.6,8.3,0.062,124791.7,124791.7,2739,0,0,0,L,1151911521,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844656,626951.00
05/23/2014 07:30,1,0.281,ALERT,212.2,383.77,60.03,1400844603,"040051121000195","019011112586793",22.95,11,0.000,299.40,441.75,6.3,0.0,0.000,287185.40000014,287186.40000014,303,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400844659,626952.00
05/23/2014 07:30,1,0.434,ACTIVE_NO_POWER,212.1,420.45,60.03,1400844603,"040051121000095","019011112586793",21.73,11,0.000,312.24,437.76,9.3,0.0,0.000,270731.49999989,270732.09999989,18,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400844662,626953.00
05/23/2014 07:45,1,0.595,ACTIVE,213.4,381.49,60.07,1400845503,"040051121000097","019011112586793",26.77,13,0.144,313.91,443.18,15.8,14.3,0.012,301083.9,301085.69999995,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845506,626954.00
05/23/2014 07:45,1,0.709,ACTIVE,213.1,322.92,60.07,1400845503,"040051121000095","019011112586793",23.43,12,0.037,310.73,437.84,16.5,6.8,0.245,270732.09999989,270733.69999989,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845508,626955.00
05/23/2014 07:45,1,0.421,ACTIVE,214.0,401.59,60.03,1400845503,"033051125000132","019011112586793",35.50,12,0.148,316.63,440.76,14.9,15.2,0.002,245683.69999948,245685.39999948,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845510,626956.00
05/23/2014 07:45,1,0.318,ACTIVE,213.5,340.04,60.07,1400845503,"033051125000135","019011112586793",37.68,13,0.131,315.12,442.40,11.9,14.1,0.082,241793.39999985,241794.69999986,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845513,626957.00
05/23/2014 07:45,1,0.609,ACTIVE,213.1,392.87,60.03,1400845503,"040051121000116","019011112586793",26.76,11,0.150,313.49,440.65,16.2,11.8,0.004,284821.19999992,284822.79999994,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845515,626958.00
05/23/2014 07:45,1,0.677,ACTIVE,214.3,330.60,60.07,1400845503,"040051121000068","019011112586793",23.60,12,0.145,318.02,440.09,15.9,7.6,0.236,276008.59999995,276010.09999995,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845517,626959.00
05/23/2014 07:45,1,0.465,ACTIVE,213.7,398.67,60.07,1400845503,"033051125000118","019011112586793",40.04,12,0.149,315.29,443.80,18.5,12.5,0.011,312807.50000012,312809.80000013,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845519,626960.00
05/23/2014 07:45,1,0.477,ACTIVE,213.4,383.20,60.07,1400845503,"033051125000150","019011112586793",40.42,12,0.158,315.25,444.40,19.2,11.7,0.179,315689.39999965,315691.69999965,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845522,626961.00
05/23/2014 07:45,1,0.381,ACTIVE_NO_POWER,213.6,421.20,60.07,1400845503,"040051121000185","019011112586793",26.13,12,0.000,315.74,441.55,9.8,0.0,0.000,284666.60000003,284667.80000008,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845524,626962.00
05/23/2014 07:45,1,0.481,ACTIVE,213.1,344.50,60.03,1400845503,"040051121000195","019011112586793",26.41,12,0.141,318.38,442.92,12.6,11.9,0.091,287186.40000014,287187.80000018,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845526,626963.00
05/23/2014 07:45,0,0.609,ACTIVE,214.87,344.15,60.002,1400845503,"274151322000083","019011112586793",29.66,14.30,0,334.54,348.96,18.3,15.7,0.102,126559.7,126559.7,2800,0,0,0,L,1151911521,0,122.46,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845528,626964.00
05/23/2014 07:45,0,0.719,ACTIVE,215.54,342.05,59.996,1400845503,"274151322000076","019011112586793",30.73,15.00,0,334.54,350.77,22.4,19.7,0.141,128523.3,128523.3,2797,0,0,0,L,1151911521,0,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845530,626965.00
05/23/2014 07:45,0,0.402,ACTIVE,215.32,433.72,60.002,1400845503,"274151322000094","019011112586793",41.23,15.80,0,338.14,442.14,17.1,14.6,0.102,74097.1,74097.1,2813,0,0,0,L,1151911521,0,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845531,626966.00
05/23/2014 07:45,0,0.736,ACTIVE,214.87,344.15,60.002,1400845503,"274151322000052","019011112586793",30.75,15.00,0,330.03,351.07,22.9,20.2,0.146,126672.4,126672.4,2756,0,0,0,L,1151911521,0,122.01,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845533,626967.00
05/23/2014 07:45,0,0.660,ACTIVE,215.54,344.45,59.991,1400845503,"274151322000085","019011112586793",29.58,14.30,0,336.04,349.56,19.8,17.1,0.110,126050.7,126050.7,2740,0,0,0,L,1151911521,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845535,626968.00
05/23/2014 07:45,0,0.732,ACTIVE,215.09,341.45,59.991,1400845503,"274151322000087","019011112586793",30.85,16.00,0,332.43,351.37,22.9,20.2,0.146,121605.3,121605.3,2756,0,0,0,L,1151911521,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845536,626969.00
05/23/2014 07:45,0,0.656,ACTIVE,214.87,341.15,59.991,1400845503,"274151322000088","019011112586793",29.14,14.70,0,335.14,349.26,19.4,16.8,0.124,121866.3,121866.3,2749,0,0,0,L,1151911521,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845539,626970.00
05/23/2014 07:45,0,0.652,ACTIVE,214.87,343.25,59.991,1400845503,"274151322000095","019011112586793",30.49,14.00,0,333.63,349.26,20.1,17.5,0.128,127121.8,127121.8,2774,0,0,0,L,1151911521,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845540,626971.00
05/23/2014 07:45,0,0.424,ACTIVE,215.77,431.62,59.996,1400845503,"274151322000068","019011112586793",40.97,17.50,0,339.04,440.94,17.8,15.2,0.102,71918.0,71918.0,2773,0,0,0,L,1151911521,0,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845542,626972.00
05/23/2014 07:45,0,0.662,ACTIVE,215.09,339.04,59.991,1400845503,"274151322000054","019011112586793",29.82,15.00,0,333.03,349.56,19.9,17.3,0.124,124794.4,124794.4,2740,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400845544,626973.00
05/23/2014 08:00,1,0.999,ACTIVE,213.4,336.39,60.00,1400846403,"040051121000097","019011112586793",26.93,14,0.189,314.40,441.26,26.7,30.3,0.258,301085.69999995,301089.99999996,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846405,626974.00
05/23/2014 08:00,1,1.120,ACTIVE,213.4,380.49,60.00,1400846403,"040051121000095","019011112586793",23.78,13,0.154,310.73,438.53,26.5,11.6,0.120,270733.69999989,270737.79999989,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846407,626975.00
05/23/2014 08:00,1,0.691,ACTIVE,214.1,332.59,60.00,1400846403,"033051125000132","019011112586793",35.88,13,0.222,315.00,442.10,24.6,12.9,0.263,245685.39999948,245689.49999948,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846410,626976.00
05/23/2014 08:00,1,0.573,ACTIVE,213.7,389.82,60.00,1400846403,"033051125000135","019011112586793",37.55,14,0.133,315.03,442.51,21.4,10.5,0.166,241794.69999986,241798.19999986,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846412,626977.00
05/23/2014 08:00,1,1.005,ACTIVE,213.4,392.90,60.03,1400846403,"040051121000116","019011112586793",26.67,13,0.158,310.47,439.86,26.6,16.1,0.106,284822.79999994,284826.8999999,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846414,626978.00
05/23/2014 08:00,1,1.074,ACTIVE,213.3,373.23,60.00,1400846403,"040051121000068","019011112586793",24.49,13,0.187,316.56,440.53,26.1,18.4,0.222,276010.09999995,276014.49999995,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846417,626979.00
05/23/2014 08:00,1,0.777,ACTIVE,213.6,346.81,60.00,1400846403,"033051125000118","019011112586793",39.81,14,0.151,318.58,444.07,30.7,33.2,0.304,312809.80000013,312815.30000013,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846419,626980.00
05/23/2014 08:00,1,0.778,ACTIVE,213.8,383.65,60.00,1400846403,"033051125000150","019011112586793",40.46,13,0.207,320.30,443.42,31.3,25.2,0.131,315691.69999965,315697.19999965,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846422,626981.00
05/23/2014 08:00,1,0.581,ACTIVE,213.6,389.00,60.00,1400846403,"040051121000185","019011112586793",27.98,13,0.148,314.08,442.02,16.1,14.0,0.006,284667.80000008,284669.80000008,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846424,626982.00
05/23/2014 08:00,1,0.816,ACTIVE,213.5,398.79,60.00,1400846403,"040051121000195","019011112586793",27.23,13,0.170,318.81,441.60,22.1,13.1,0.025,287187.80000018,287191.10000013,308,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846426,626983.00
05/23/2014 08:00,0,0.988,ACTIVE,215.77,346.56,59.944,1400846403,"274151322000083","019011112586793",30.00,15.30,0,333.93,355.28,30.1,27.1,0.194,126565.1,126565.1,2801,0,0,0,L,1151911521,0,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846428,626984.00
05/23/2014 08:00,0,1.176,ACTIVE,216.45,351.67,59.949,1400846403,"274151322000076","019011112586793",30.75,16.00,0,336.04,358.58,36.7,33.5,0.247,128530.0,128530.0,2798,0,0,0,L,1151911521,0,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846429,626985.00
05/23/2014 08:00,0,0.703,ACTIVE,216.00,429.82,59.954,1400846403,"274151322000094","019011112586793",40.31,17.30,0,333.63,442.74,28.5,25.6,0.181,74102.3,74102.3,2814,0,0,0,L,1151911521,0,122.68,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846431,626986.00
05/23/2014 08:00,0,1.133,ACTIVE,215.54,349.86,59.949,1400846403,"274151322000052","019011112586793",29.76,16.00,0,334.84,357.38,34.2,31.1,0.203,126678.8,126678.8,2757,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846433,626987.00
05/23/2014 08:00,0,1.062,ACTIVE,216.00,349.86,59.959,1400846403,"274151322000085","019011112586793",30.04,15.50,0,333.33,356.48,32.3,29.3,0.203,126056.6,126056.6,2741,0,0,0,L,1151911521,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846435,626988.00
05/23/2014 08:00,0,1.131,ACTIVE,215.77,351.37,59.954,1400846403,"274151322000087","019011112586793",30.73,17.30,0,334.84,357.68,35.2,32.1,0.230,121612.0,121612.0,2757,0,0,0,L,1151911521,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846436,626989.00
05/23/2014 08:00,0,1.059,ACTIVE,215.54,345.06,59.949,1400846403,"274151322000088","019011112586793",29.86,15.80,0,333.03,356.48,32.0,29.0,0.212,121872.1,121872.1,2750,0,0,0,L,1151911521,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846438,626990.00
05/23/2014 08:00,0,1.080,ACTIVE,215.77,349.86,59.949,1400846403,"274151322000095","019011112586793",30.57,15.30,0,334.84,356.78,33.5,30.4,0.212,127127.8,127127.8,2775,0,0,0,L,1151911521,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846440,626991.00
05/23/2014 08:00,0,0.697,ACTIVE,216.45,434.33,59.938,1400846403,"274151322000068","019011112586793",40.65,19.00,0,333.63,446.05,28.9,26.0,0.194,71923.3,71923.3,2774,0,0,0,L,1151911521,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846442,626992.00
05/23/2014 08:00,0,1.074,ACTIVE,215.77,346.56,59.959,1400846403,"274151322000054","019011112586793",29.86,16.00,0,335.14,356.78,32.5,29.4,0.203,124800.4,124800.4,2741,0,0,0,L,1151911521,0,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400846443,626993.00
05/23/2014 08:15,1,1.400,ACTIVE,214.8,396.59,60.00,1400847303,"040051121000097","019011112586793",27.47,15,0.223,313.86,443.23,38.2,30.8,0.122,301089.99999996,301097.09999998,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847305,626994.00
05/23/2014 08:15,1,1.531,ACTIVE,214.2,370.98,60.03,1400847303,"040051121000095","019011112586793",24.15,15,0.215,311.14,440.69,36.8,27.2,0.141,270737.79999989,270744.29999989,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847308,626995.00
05/23/2014 08:15,1,0.964,ACTIVE,214.6,398.57,60.03,1400847303,"033051125000132","019011112586793",36.22,15,0.209,316.07,444.48,34.7,27.1,0.068,245689.49999948,245695.99999948,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847310,626996.00
05/23/2014 08:15,1,0.868,ACTIVE,214.8,359.95,60.03,1400847303,"033051125000135","019011112586793",37.01,15,0.206,316.75,444.77,31.9,25.0,0.155,241798.19999986,241803.79999988,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847312,626997.00
05/23/2014 08:15,1,1.410,ACTIVE,214.6,360.33,60.03,1400847303,"040051121000116","019011112586793",27.14,14,0.216,310.85,442.15,38.1,37.4,0.171,284826.8999999,284833.8999999,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847314,626998.00
05/23/2014 08:15,1,1.515,ACTIVE,214.3,331.87,60.03,1400847303,"040051121000068","019011112586793",24.57,15,0.235,315.31,442.54,37.0,37.8,0.286,276014.49999995,276021.29999995,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847316,626999.00
05/23/2014 08:15,1,1.078,ACTIVE,214.6,419.22,60.03,1400847303,"033051125000118","019011112586793",40.70,15,0.274,318.84,444.64,43.6,35.4,0.088,312815.30000013,312823.70000011,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847319,627000.00
05/23/2014 08:15,1,1.088,ACTIVE,214.4,409.47,60.00,1400847303,"033051125000150","019011112586793",40.60,15,0.261,319.14,443.81,43.9,34.6,0.104,315697.19999965,315705.59999965,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847321,627001.00
05/23/2014 08:15,1,0.936,ACTIVE,214.5,379.63,60.03,1400847303,"040051121000185","019011112586793",28.13,15,0.192,315.39,440.61,26.2,32.4,0.058,284669.80000008,284673.90000004,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847323,627002.00
05/23/2014 08:15,1,1.238,ACTIVE,214.6,354.94,60.00,1400847303,"040051121000195","019011112586793",27.27,15,0.207,318.29,443.33,33.6,33.7,0.166,287191.10000013,287197.20000015,310,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847325,627003.00
05/23/2014 08:15,0,1.422,ACTIVE,216.22,348.36,59.959,1400847303,"274151322000083","019011112586793",30.06,17.00,0,335.74,364.29,43.3,39.9,0.296,126573.4,126573.4,2802,0,0,0,L,1151911521,0,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847327,627004.00
05/23/2014 08:15,0,1.656,ACTIVE,216.45,349.26,59.996,1400847303,"274151322000076","019011112586793",30.75,17.50,0,336.64,370.30,51.6,47.8,0.345,128540.2,128540.2,2799,0,0,0,L,1151911521,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847329,627005.00
05/23/2014 08:15,0,0.996,ACTIVE,216.00,430.42,59.959,1400847303,"274151322000094","019011112586793",40.37,18.70,0,336.34,452.36,40.8,37.4,0.274,74110.1,74110.1,2815,0,0,0,L,1151911521,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847331,627006.00
05/23/2014 08:15,0,1.568,ACTIVE,216.45,347.76,59.970,1400847303,"274151322000052","019011112586793",30.10,17.50,0,334.24,366.10,47.8,44.2,0.309,126688.2,126688.2,2758,0,0,0,L,1151911521,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847332,627007.00
05/23/2014 08:15,0,1.508,ACTIVE,216.22,348.66,59.965,1400847303,"274151322000085","019011112586793",30.04,16.70,0,336.34,365.80,45.9,42.3,0.305,126065.5,126065.5,2742,0,0,0,L,1151911521,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847334,627008.00
05/23/2014 08:15,0,1.537,ACTIVE,216.22,352.57,59.970,1400847303,"274151322000087","019011112586793",30.24,18.70,0,335.14,366.40,47.0,43.5,0.314,121621.4,121621.4,2758,0,0,0,L,1151911521,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847336,627009.00
05/23/2014 08:15,0,1.518,ACTIVE,216.45,356.78,59.965,1400847303,"274151322000088","019011112586793",29.64,17.30,0,335.74,366.10,45.5,42.0,0.283,121880.9,121880.9,2751,0,0,0,L,1151911521,0,124.27,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847337,627010.00
05/23/2014 08:15,0,1.545,ACTIVE,216.45,348.66,59.970,1400847303,"274151322000095","019011112586793",30.79,16.70,0,335.14,366.40,48.1,44.5,0.323,127137.1,127137.1,2776,0,0,0,L,1151911521,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847339,627011.00
05/23/2014 08:15,0,0.959,ACTIVE,216.90,445.45,59.965,1400847303,"274151322000068","019011112586793",41.65,20.70,0,336.34,458.97,39.7,36.4,0.247,71931.2,71931.2,2775,0,0,0,L,1151911521,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847341,627012.00
05/23/2014 08:15,0,1.504,ACTIVE,216.45,348.36,59.975,1400847303,"274151322000054","019011112586793",30.30,17.30,0,334.24,366.10,46.1,42.6,0.309,124809.3,124809.3,2742,0,0,0,L,1151911521,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400847343,627013.00
05/23/2014 08:30,1,1.865,ACTIVE,214.0,436.53,60.03,1400848203,"040051121000097","019011112586793",27.35,17,0.315,315.97,445.66,50.7,42.4,0.107,301097.09999998,301106.99999996,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848206,627014.00
05/23/2014 08:30,1,1.970,ACTIVE,214.4,338.88,60.03,1400848203,"040051121000095","019011112586793",24.42,16,0.300,311.76,434.76,47.8,36.4,0.370,270744.29999989,270753.29999989,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848208,627015.00
05/23/2014 08:30,1,1.259,ACTIVE,215.1,428.71,60.00,1400848203,"033051125000132","019011112586793",36.28,17,0.280,315.70,442.86,45.4,35.7,0.102,245695.99999948,245705.09999948,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848211,627016.00
05/23/2014 08:30,1,1.202,ACTIVE,214.4,369.40,60.00,1400848203,"033051125000135","019011112586793",36.35,17,0.278,319.03,442.69,43.4,45.0,0.220,241803.79999988,241812.49999987,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848213,627017.00
05/23/2014 08:30,1,1.863,ACTIVE,214.2,369.37,60.03,1400848203,"040051121000116","019011112586793",27.19,16,0.315,311.39,440.48,50.4,52.3,0.328,284833.8999999,284843.69999991,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848215,627018.00
05/23/2014 08:30,1,1.979,ACTIVE,214.8,398.98,60.00,1400848203,"040051121000068","019011112586793",24.68,16,0.318,315.84,438.90,48.6,49.8,0.299,276021.29999995,276030.89999995,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848217,627019.00
05/23/2014 08:30,1,1.481,ACTIVE,214.7,311.91,60.03,1400848203,"033051125000118","019011112586793",36.13,17,0.340,304.84,448.49,53.2,54.1,0.333,312823.70000011,312835.30000013,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848220,627020.00
05/23/2014 08:30,1,1.482,ACTIVE,214.4,320.35,60.03,1400848203,"033051125000150","019011112586793",36.98,17,0.346,305.08,448.35,54.5,53.1,0.363,315705.59999965,315717.19999965,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848222,627021.00
05/23/2014 08:30,1,1.363,ACTIVE,214.6,375.64,60.00,1400848203,"040051121000185","019011112586793",28.06,17,0.235,315.08,442.55,38.0,36.8,0.124,284673.90000004,284680.70000005,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848225,627022.00
05/23/2014 08:30,1,1.728,ACTIVE,213.9,337.91,60.00,1400848203,"040051121000195","019011112586793",27.05,17,0.299,318.30,437.15,46.5,48.1,0.371,287197.20000015,287206.10000013,312,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848227,627023.00
05/23/2014 08:30,0,1.898,ACTIVE,216.22,354.07,59.959,1400848203,"274151322000083","019011112586793",30.00,18.70,0,337.84,372.71,57.7,53.8,0.411,126585.1,126585.1,2803,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848228,627024.00
05/23/2014 08:30,0,2.148,ACTIVE,216.90,350.77,59.970,1400848203,"274151322000076","019011112586793",30.87,19.80,0,339.34,379.32,67.2,63.0,0.460,128554.0,128554.0,2800,0,0,0,L,1151911521,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848230,627025.00
05/23/2014 08:30,0,1.350,ACTIVE,216.45,424.41,59.959,1400848203,"274151322000094","019011112586793",39.88,20.30,0,338.14,459.27,54.6,50.8,0.358,74121.1,74121.1,2816,0,0,0,L,1151911521,0,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848232,627026.00
05/23/2014 08:30,0,2.039,ACTIVE,216.67,362.79,59.959,1400848203,"274151322000052","019011112586793",30.06,19.50,0,336.94,375.11,62.1,58.0,0.424,126700.9,126700.9,2759,0,0,0,L,1151911521,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848234,627027.00
05/23/2014 08:30,0,1.998,ACTIVE,216.22,363.09,59.959,1400848203,"274151322000085","019011112586793",29.88,18.30,0,338.14,375.71,60.4,56.4,0.398,126077.8,126077.8,2743,0,0,0,L,1151911521,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848236,627028.00
05/23/2014 08:30,0,1.961,ACTIVE,216.22,357.68,59.959,1400848203,"274151322000087","019011112586793",30.12,20.70,0,337.24,374.81,59.8,55.8,0.407,121633.8,121633.8,2759,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848238,627029.00
05/23/2014 08:30,0,1.998,ACTIVE,216.00,354.37,59.965,1400848203,"274151322000088","019011112586793",29.74,19.00,0,337.54,375.71,60.2,56.2,0.402,121893.2,121893.2,2752,0,0,0,L,1151911521,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848239,627030.00
05/23/2014 08:30,0,2.074,ACTIVE,216.45,363.99,59.970,1400848203,"274151322000095","019011112586793",30.36,18.70,0,338.14,375.11,63.8,59.6,0.424,127150.1,127150.1,2777,0,0,0,L,1151911521,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848241,627031.00
05/23/2014 08:30,0,1.266,ACTIVE,217.13,441.54,59.965,1400848203,"274151322000068","019011112586793",41.19,22.30,0,339.04,464.08,53.1,49.3,0.349,71942.0,71942.0,2776,0,0,0,L,1151911521,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848243,627032.00
05/23/2014 08:30,0,2.002,ACTIVE,216.00,350.17,59.970,1400848203,"274151322000054","019011112586793",29.94,19.30,0,337.54,374.21,60.7,56.7,0.415,124821.7,124821.7,2743,0,0,0,L,1151911521,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400848245,627033.00
05/23/2014 08:45,1,2.352,ACTIVE,214.5,430.26,60.03,1400849104,"040051121000097","019011112586793",27.17,18,0.310,297.16,448.97,63.6,60.9,0.098,301106.99999996,301120.09999998,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849106,627034.00
05/23/2014 08:45,1,2.425,ACTIVE,213.8,306.03,60.03,1400849104,"040051121000095","019011112586793",24.56,18,0.351,297.36,446.06,59.2,58.6,0.360,270753.29999989,270765.39999989,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849108,627035.00
05/23/2014 08:45,1,1.639,ACTIVE,214.5,430.19,60.03,1400849104,"033051125000132","019011112586793",33.14,18,0.257,300.73,448.91,54.0,37.4,0.082,245705.09999948,245716.69999948,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849111,627036.00
05/23/2014 08:45,1,1.563,ACTIVE,214.7,397.79,60.07,1400849104,"033051125000135","019011112586793",34.84,18,0.282,302.18,450.73,54.2,48.0,0.263,241812.49999987,241823.69999986,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849113,627037.00
05/23/2014 08:45,1,2.358,ACTIVE,214.0,366.33,60.03,1400849104,"040051121000116","019011112586793",26.92,17,0.387,287.40,447.98,63.1,61.0,0.238,284843.69999991,284856.59999989,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849115,627038.00
05/23/2014 08:45,1,2.474,ACTIVE,214.8,366.83,60.03,1400849104,"040051121000068","019011112586793",24.51,18,0.293,299.64,447.76,60.3,45.4,0.375,276030.89999995,276043.39999995,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849117,627039.00
05/23/2014 08:45,1,1.858,ACTIVE,214.5,404.51,60.03,1400849104,"033051125000118","019011112586793",28.90,18,0.302,300.71,448.26,53.4,57.2,0.097,312835.30000013,312847.60000014,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849119,627040.00
05/23/2014 08:45,1,1.860,ACTIVE,215.1,348.35,60.03,1400849104,"033051125000150","019011112586793",29.07,18,0.331,303.49,448.43,53.8,55.3,0.382,315717.19999965,315729.59999965,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849122,627041.00
05/23/2014 08:45,1,1.847,ACTIVE,214.6,412.18,60.03,1400849104,"040051121000185","019011112586793",27.94,18,0.326,308.16,445.84,51.3,42.5,0.170,284680.70000005,284690.80000007,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849124,627042.00
05/23/2014 08:45,1,2.304,ACTIVE,213.9,340.76,60.03,1400849104,"040051121000195","019011112586793",23.54,19,0.262,302.51,448.05,53.9,54.2,0.376,287206.10000013,287218.00000017,314,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849126,627043.00
05/23/2014 08:45,0,2.398,ACTIVE,215.32,364.59,59.986,1400849104,"274151322000083","019011112586793",29.90,21.00,0,329.73,383.53,72.6,68.1,0.517,126600.3,126600.3,2804,0,0,0,L,1151911521,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849128,627044.00
05/23/2014 08:45,0,2.709,ACTIVE,216.90,347.46,60.002,1400849104,"274151322000076","019011112586793",30.32,23.30,0,338.74,384.43,83.2,78.4,0.318,128571.6,128571.6,2801,0,0,0,L,1151911521,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849130,627045.00
05/23/2014 08:45,0,1.617,ACTIVE,215.77,436.73,59.986,1400849104,"274151322000094","019011112586793",40.81,22.00,0,403.37,464.38,66.9,62.7,0.464,74135.2,74135.2,2817,0,0,0,L,1151911521,0,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849131,627046.00
05/23/2014 08:45,0,2.521,ACTIVE,215.54,357.08,60.023,1400849104,"274151322000052","019011112586793",30.10,21.80,0,336.94,380.82,76.8,72.3,0.530,126717.2,126717.2,2760,0,0,0,L,1151911521,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849133,627047.00
05/23/2014 08:45,0,2.486,ACTIVE,216.22,365.49,59.996,1400849104,"274151322000085","019011112586793",29.98,20.00,0,337.84,382.93,75.4,70.9,0.508,126093.7,126093.7,2744,0,0,0,L,1151911521,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849135,627048.00
05/23/2014 08:45,0,2.420,ACTIVE,215.77,360.69,59.986,1400849104,"274151322000087","019011112586793",29.72,22.80,0,335.74,381.12,72.8,68.3,0.477,121649.2,121649.2,2760,0,0,0,L,1151911521,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849136,627049.00
05/23/2014 08:45,0,2.504,ACTIVE,215.09,362.79,59.986,1400849104,"274151322000088","019011112586793",29.44,20.70,0,337.54,381.12,74.7,70.1,0.504,121908.9,121908.9,2753,0,0,0,L,1151911521,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849138,627050.00
05/23/2014 08:45,0,2.570,ACTIVE,215.32,358.58,59.991,1400849104,"274151322000095","019011112586793",30.57,20.70,0,328.22,396.75,79.6,74.9,0.535,127166.9,127166.9,2778,0,0,0,L,1151911521,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849140,627051.00
05/23/2014 08:45,0,1.648,ACTIVE,217.13,436.13,59.986,1400849104,"274151322000068","019011112586793",40.20,24.00,0,397.05,467.99,66.8,62.6,0.455,71956.1,71956.1,2777,0,0,0,L,1151911521,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849142,627052.00
05/23/2014 08:45,0,2.479,ACTIVE,215.77,361.89,59.991,1400849104,"274151322000054","019011112586793",30.10,21.00,0,335.44,381.12,75.4,70.9,0.508,124837.6,124837.6,2744,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400849143,627053.00
05/23/2014 09:00,1,2.841,ACTIVE,215.5,345.17,60.07,1400850004,"040051121000097","019011112586793",26.92,19,0.334,297.90,451.84,76.1,71.7,0.361,301120.09999998,301136.39999999,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850007,627054.00
05/23/2014 09:00,1,2.888,ACTIVE,215.1,324.62,60.03,1400850004,"040051121000095","019011112586793",24.48,19,0.303,296.04,447.37,70.3,65.1,0.328,270765.39999989,270779.19999989,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850009,627055.00
05/23/2014 09:00,1,1.985,ACTIVE,215.7,420.13,60.03,1400850004,"033051125000132","019011112586793",27.05,20,0.290,302.68,449.13,53.4,38.3,0.130,245716.69999948,245728.99999948,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850011,627056.00
05/23/2014 09:00,1,1.940,ACTIVE,215.1,337.79,60.03,1400850004,"033051125000135","019011112586793",28.04,20,0.345,301.26,451.00,54.1,52.8,0.350,241823.69999986,241836.29999988,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850013,627057.00
05/23/2014 09:00,1,2.832,ACTIVE,215.2,326.35,60.03,1400850004,"040051121000116","019011112586793",26.83,19,0.331,295.49,448.75,75.6,70.8,0.354,284856.59999989,284871.19999991,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850016,627058.00
05/23/2014 09:00,1,2.946,ACTIVE,214.9,331.28,60.03,1400850004,"040051121000068","019011112586793",24.50,19,0.314,301.10,449.01,71.8,67.4,0.343,276043.39999995,276058.29999995,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850018,627059.00
05/23/2014 09:00,1,2.240,ACTIVE,214.8,351.59,60.03,1400850004,"033051125000118","019011112586793",26.99,20,0.362,301.14,448.07,60.1,69.3,0.266,312847.60000014,312860.7000001,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850020,627060.00
05/23/2014 09:00,1,2.239,ACTIVE,214.9,435.15,60.03,1400850004,"033051125000150","019011112586793",27.00,19,0.288,302.35,448.41,60.1,41.0,0.124,315729.59999965,315742.49999965,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850022,627061.00
05/23/2014 09:00,1,2.439,ACTIVE,215.2,398.20,60.00,1400850004,"040051121000185","019011112586793",22.32,20,0.257,301.05,448.58,54.1,40.3,0.298,284690.80000007,284703.00000006,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850024,627062.00
05/23/2014 09:00,1,2.765,ACTIVE,215.0,347.66,60.03,1400850004,"040051121000195","019011112586793",26.63,20,0.323,302.10,450.03,73.2,69.1,0.350,287218.00000017,287230.60000013,316,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850027,627063.00
05/23/2014 09:00,0,2.891,ACTIVE,216.67,356.18,59.970,1400850004,"274151322000083","019011112586793",29.70,25.00,0,335.14,382.03,87.0,82.0,0.345,126619.0,126619.0,2805,0,0,0,L,1151911521,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850028,627064.00
05/23/2014 09:00,0,3.217,ACTIVE,217.58,350.77,59.970,1400850004,"274151322000076","019011112586793",30.26,26.80,0,336.64,367.30,98.6,93.3,0.376,128593.0,128593.0,2802,0,0,0,L,1151911521,0,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850030,627065.00
05/23/2014 09:00,0,1.902,ACTIVE,217.13,444.54,59.970,1400850004,"274151322000094","019011112586793",41.37,25.80,0,404.87,470.99,79.5,74.8,0.296,74152.5,74152.5,2818,0,0,0,L,1151911521,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850032,627066.00
05/23/2014 09:00,0,3.039,ACTIVE,216.90,354.37,59.965,1400850004,"274151322000052","019011112586793",29.66,26.80,0,334.24,381.73,91.3,86.2,0.345,126736.9,126736.9,2761,0,0,0,L,1151911521,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850034,627067.00
05/23/2014 09:00,0,3.002,ACTIVE,216.67,352.87,59.949,1400850004,"274151322000085","019011112586793",29.68,24.50,0,335.44,381.42,90.2,85.2,0.336,126113.2,126113.2,2745,0,0,0,L,1151911521,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850036,627068.00
05/23/2014 09:00,0,2.900,ACTIVE,216.90,350.47,59.970,1400850004,"274151322000087","019011112586793",29.38,27.50,0,335.14,382.03,86.3,81.4,0.327,121667.9,121667.9,2761,0,0,0,L,1151911521,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850038,627069.00
05/23/2014 09:00,0,3.000,ACTIVE,216.90,346.86,59.938,1400850004,"274151322000088","019011112586793",29.36,25.50,0,334.84,381.73,89.2,84.1,0.331,121928.2,121928.2,2754,0,0,0,L,1151911521,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850039,627070.00
05/23/2014 09:00,0,3.154,ACTIVE,216.90,351.07,59.959,1400850004,"274151322000095","019011112586793",29.78,26.30,0,334.54,381.42,95.1,89.9,0.354,127187.5,127187.5,2779,0,0,0,L,1151911521,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850041,627071.00
05/23/2014 09:00,0,1.965,ACTIVE,217.58,433.12,59.959,1400850004,"274151322000068","019011112586793",40.61,27.00,0,398.86,475.50,81.9,77.1,0.305,71973.4,71973.4,2778,0,0,0,L,1151911521,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850043,627072.00
05/23/2014 09:00,0,2.975,ACTIVE,216.67,348.66,59.970,1400850004,"274151322000054","019011112586793",29.90,25.80,0,334.24,382.33,90.1,85.1,0.340,124857.1,124857.1,2745,0,0,0,L,1151911521,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850045,627073.00
05/23/2014 09:15,1,3.327,ACTIVE,214.4,343.42,60.00,1400850903,"040051121000097","019011112586793",26.72,21,0.392,315.77,355.03,88.4,83.9,0.409,301136.39999999,301155.89999999,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850905,627074.00
05/23/2014 09:15,1,3.362,ACTIVE,214.3,322.49,60.00,1400850903,"040051121000095","019011112586793",24.36,20,0.357,316.39,353.88,81.5,76.5,0.378,270779.19999989,270796.79999989,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850907,627075.00
05/23/2014 09:15,1,2.316,ACTIVE,214.6,351.44,59.96,1400850903,"033051125000132","019011112586793",26.91,22,0.369,296.91,448.77,62.0,47.7,0.428,245728.99999948,245742.29999948,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850910,627076.00
05/23/2014 09:15,1,2.271,ACTIVE,214.3,375.56,60.00,1400850903,"033051125000135","019011112586793",27.02,22,0.346,297.36,450.79,61.0,71.3,0.195,241836.29999988,241849.39999984,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850912,627077.00
05/23/2014 09:15,1,3.311,ACTIVE,213.7,344.67,60.00,1400850903,"040051121000116","019011112586793",26.66,20,0.389,316.01,352.94,87.8,82.9,0.410,284871.19999991,284890.29999993,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850914,627078.00
05/23/2014 09:15,1,3.429,ALERT,214.4,330.88,59.96,1400850903,"040051121000068","019011112586793",24.38,20,0.369,315.59,354.49,83.2,78.8,0.392,276058.29999995,276076.29999995,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1400850917,627079.00
05/23/2014 09:15,1,2.466,ACTIVE,214.1,348.76,59.96,1400850903,"033051125000118","019011112586793",40.37,22,0.448,300.96,447.87,99.1,95.7,0.460,312860.7000001,312880.10000014,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850919,627080.00
05/23/2014 09:15,1,2.469,ACTIVE,214.1,324.31,60.00,1400850903,"033051125000150","019011112586793",40.22,21,0.443,300.24,449.86,98.8,94.7,0.461,315742.49999965,315761.89999965,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850922,627081.00
05/23/2014 09:15,1,2.906,ACTIVE,214.4,327.64,59.96,1400850903,"040051121000185","019011112586793",27.26,22,0.350,302.67,449.42,78.8,74.6,0.374,284703.00000006,284718.30000007,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850924,627082.00
05/23/2014 09:15,1,3.285,ACTIVE,214.7,326.10,59.96,1400850903,"040051121000195","019011112586793",26.45,22,0.384,316.92,353.16,86.4,82.1,0.406,287230.60000013,287249.50000017,318,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850926,627083.00
05/23/2014 09:15,0,3.393,ACTIVE,216.22,346.56,59.933,1400850903,"274151322000083","019011112586793",29.54,28.80,0,334.24,366.70,101.5,96.1,0.411,126641.2,126641.2,2806,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850928,627084.00
05/23/2014 09:15,0,3.742,ACTIVE,216.90,347.46,59.901,1400850903,"274151322000076","019011112586793",29.96,29.80,0,334.84,369.40,113.5,107.6,0.438,128618.1,128618.1,2803,0,0,0,L,1151911521,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850930,627085.00
05/23/2014 09:15,0,2.305,ACTIVE,216.45,434.02,59.938,1400850903,"274151322000094","019011112586793",40.26,29.50,0,408.18,478.81,94.9,89.7,0.354,74173.0,74173.0,2819,0,0,0,L,1151911521,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850931,627086.00
05/23/2014 09:15,0,3.568,ACTIVE,216.00,345.66,59.933,1400850903,"274151322000052","019011112586793",29.16,29.80,0,333.63,367.90,105.4,99.8,0.411,126760.2,126760.2,2762,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850933,627087.00
05/23/2014 09:15,0,3.488,ACTIVE,216.22,344.76,59.896,1400850903,"274151322000085","019011112586793",29.64,26.80,0,334.54,367.30,104.8,99.2,0.380,126136.2,126136.2,2746,0,0,0,L,1151911521,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850935,627088.00
05/23/2014 09:15,0,3.422,ACTIVE,216.67,355.58,59.928,1400850903,"274151322000087","019011112586793",28.73,32.00,0,334.54,366.40,99.5,94.1,0.376,121689.9,121689.9,2762,0,0,0,L,1151911521,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850937,627089.00
05/23/2014 09:15,0,3.488,ACTIVE,216.22,347.76,59.928,1400850903,"274151322000088","019011112586793",29.22,28.00,0,333.93,367.30,103.3,97.7,0.384,121950.9,121950.9,2755,0,0,0,L,1151911521,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850938,627090.00
05/23/2014 09:15,0,3.664,ACTIVE,216.00,356.78,59.928,1400850903,"274151322000095","019011112586793",29.74,28.50,0,333.63,368.80,110.3,104.5,0.415,127211.8,127211.8,2780,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850940,627091.00
05/23/2014 09:15,0,2.250,ACTIVE,217.35,441.54,59.922,1400850903,"274151322000068","019011112586793",40.63,32.00,0,408.18,466.79,92.8,87.6,0.349,71993.8,71993.8,2779,0,0,0,L,1151911521,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850942,627092.00
05/23/2014 09:15,0,3.459,ACTIVE,216.67,360.38,59.933,1400850903,"274151322000054","019011112586793",29.80,28.00,0,333.63,367.60,104.5,98.9,0.393,124880.1,124880.1,2746,0,0,0,L,1151911521,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400850944,627093.00
05/23/2014 09:30,1,3.780,ACTIVE,215.6,324.58,60.00,1400851803,"040051121000097","019011112586793",26.72,23,0.446,314.88,361.67,100.5,95.7,0.460,301155.89999999,301178.29999997,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851806,627094.00
05/23/2014 09:30,1,3.846,ACTIVE,215.0,330.82,60.00,1400851803,"040051121000095","019011112586793",24.12,22,0.407,316.31,357.58,92.3,87.1,0.426,270796.79999989,270817.09999989,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851808,627095.00
