ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2014 09:30,1,2.473,ACTIVE,215.9,332.31,60.00,1400851803,"033051125000132","019011112586793",35.57,23,0.388,298.22,450.44,87.5,83.5,0.406,245742.29999948,245760.69999948,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851811,627096.00
05/23/2014 09:30,1,2.439,ACTIVE,215.5,351.39,60.00,1400851803,"033051125000135","019011112586793",35.37,23,0.381,297.90,452.24,85.8,82.0,0.401,241849.39999984,241866.59999989,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851813,627097.00
05/23/2014 09:30,1,3.793,ACTIVE,215.2,353.66,60.03,1400851803,"040051121000116","019011112586793",26.39,22,0.442,314.20,358.35,99.6,94.6,0.455,284890.29999993,284912.39999989,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851815,627098.00
05/23/2014 09:30,1,3.945,ACTIVE,215.5,349.91,60.03,1400851803,"040051121000068","019011112586793",24.00,22,0.419,315.39,357.42,94.2,89.9,0.441,276076.29999995,276097.49999995,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851817,627099.00
05/23/2014 09:30,1,2.813,ACTIVE,215.2,339.71,60.03,1400851803,"033051125000118","019011112586793",40.25,23,0.504,314.53,362.96,112.6,108.0,0.515,312880.10000014,312905.40000015,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851820,627100.00
05/23/2014 09:30,1,2.800,ACTIVE,215.7,330.09,60.00,1400851803,"033051125000150","019011112586793",40.29,22,0.502,314.82,364.86,112.2,108.1,0.516,315761.89999965,315787.19999965,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851822,627101.00
05/23/2014 09:30,1,3.414,ACTIVE,215.7,329.51,60.00,1400851803,"040051121000185","019011112586793",27.06,23,0.407,317.16,356.52,91.9,87.5,0.424,284718.30000007,284738.30000007,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851824,627102.00
05/23/2014 09:30,1,3.786,ACTIVE,215.2,347.32,60.00,1400851803,"040051121000195","019011112586793",26.34,24,0.441,316.01,358.92,99.2,94.6,0.457,287249.50000017,287271.40000015,320,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851827,627103.00
05/23/2014 09:30,0,3.920,ACTIVE,217.13,351.97,59.965,1400851803,"274151322000083","019011112586793",29.12,31.50,0,333.03,371.21,115.6,109.7,0.460,126666.9,126666.9,2807,0,0,0,L,1151911521,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851828,627104.00
05/23/2014 09:30,0,4.256,ACTIVE,217.58,350.77,59.965,1400851803,"274151322000076","019011112586793",29.78,32.80,0,333.93,374.51,128.3,121.9,0.495,128646.8,128646.8,2804,0,0,0,L,1151911521,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851830,627105.00
05/23/2014 09:30,0,2.658,ACTIVE,216.90,429.82,59.970,1400851803,"274151322000094","019011112586793",39.74,32.20,0,403.97,462.88,106.7,101.0,0.411,74196.8,74196.8,2820,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851832,627106.00
05/23/2014 09:30,0,4.021,ACTIVE,216.67,359.48,59.970,1400851803,"274151322000052","019011112586793",29.30,32.60,0,333.33,372.11,119.2,113.1,0.451,126786.8,126786.8,2763,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851834,627107.00
05/23/2014 09:30,0,3.982,ACTIVE,216.90,357.08,59.959,1400851803,"274151322000085","019011112586793",29.56,29.30,0,334.24,372.41,119.1,113.1,0.451,126162.7,126162.7,2747,0,0,0,L,1151911521,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851836,627108.00
05/23/2014 09:30,0,3.910,ACTIVE,216.67,360.08,59.965,1400851803,"274151322000087","019011112586793",28.51,36.00,0,333.03,370.30,112.8,107.0,0.429,121715.0,121715.0,2763,0,0,0,L,1151911521,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851837,627109.00
05/23/2014 09:30,0,3.967,ACTIVE,216.67,357.98,59.965,1400851803,"274151322000088","019011112586793",29.20,30.30,0,333.33,371.51,117.2,111.1,0.433,121977.0,121977.0,2756,0,0,0,L,1151911521,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851839,627110.00
05/23/2014 09:30,0,4.189,ACTIVE,216.90,353.47,59.959,1400851803,"274151322000095","019011112586793",29.44,31.50,0,333.03,372.71,124.8,118.6,0.464,127239.7,127239.7,2781,0,0,0,L,1151911521,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851841,627111.00
05/23/2014 09:30,0,2.629,ACTIVE,218.26,425.91,59.959,1400851803,"274151322000068","019011112586793",39.96,34.50,0,404.87,457.17,106.0,100.4,0.398,72017.4,72017.4,2780,0,0,0,L,1151911521,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851843,627112.00
05/23/2014 09:30,0,4.006,ACTIVE,217.13,357.38,59.959,1400851803,"274151322000054","019011112586793",29.32,31.00,0,333.03,372.11,118.9,112.8,0.451,124906.5,124906.5,2747,0,0,0,L,1151911521,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400851844,627113.00
05/23/2014 09:45,1,4.246,ACTIVE,216.9,347.22,60.03,1400852704,"040051121000097","019011112586793",26.63,23,0.500,315.07,365.57,112.5,107.9,0.511,301178.29999997,301203.69999995,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852707,627114.00
05/23/2014 09:45,1,4.286,ACTIVE,216.1,353.79,60.03,1400852704,"040051121000095","019011112586793",24.02,23,0.454,315.40,360.10,102.4,97.5,0.469,270817.09999989,270840.09999989,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852709,627115.00
05/23/2014 09:45,1,2.768,ACTIVE,216.3,321.75,60.00,1400852704,"033051125000132","019011112586793",35.49,24,0.433,317.22,360.34,97.7,93.5,0.452,245760.69999948,245782.79999948,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852711,627116.00
05/23/2014 09:45,1,2.723,ACTIVE,216.3,355.25,60.00,1400852704,"033051125000135","019011112586793",35.26,24,0.426,315.08,360.78,95.5,91.8,0.442,241866.59999989,241888.29999988,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852713,627117.00
05/23/2014 09:45,1,4.214,ACTIVE,215.4,323.45,60.03,1400852704,"040051121000116","019011112586793",26.60,23,0.497,314.83,363.66,111.5,106.5,0.507,284912.39999989,284937.39999989,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852716,627118.00
05/23/2014 09:45,1,4.394,ACTIVE,216.7,328.40,60.03,1400852704,"040051121000068","019011112586793",23.90,23,0.463,314.28,361.76,104.5,100.0,0.480,276097.49999995,276120.89999995,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852718,627119.00
05/23/2014 09:45,1,3.152,ACTIVE,215.6,334.44,60.03,1400852704,"033051125000118","019011112586793",40.12,24,0.565,313.96,368.07,125.8,120.8,0.572,312905.40000015,312934.00000011,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852720,627120.00
05/23/2014 09:45,1,3.136,ACTIVE,216.3,355.68,60.00,1400852704,"033051125000150","019011112586793",40.16,23,0.562,313.38,368.38,125.3,121.0,0.572,315787.19999965,315815.69999965,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852722,627121.00
05/23/2014 09:45,1,3.941,ACTIVE,216.4,323.47,60.03,1400852704,"040051121000185","019011112586793",26.85,24,0.467,316.70,361.88,105.3,100.4,0.483,284738.30000007,284761.80000007,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852725,627122.00
05/23/2014 09:45,1,4.301,ACTIVE,216.1,327.98,60.03,1400852704,"040051121000195","019011112586793",26.11,25,0.494,315.81,363.75,111.8,106.6,0.510,287271.40000015,287296.50000017,322,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852727,627123.00
05/23/2014 09:45,0,4.369,ACTIVE,218.26,363.09,59.975,1400852704,"274151322000083","019011112586793",29.16,33.80,0,333.63,374.81,129.0,122.6,0.508,126695.9,126695.9,2808,0,0,0,L,1151911521,0,124.04,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852728,627124.00
05/23/2014 09:45,0,4.719,ACTIVE,219.16,353.47,59.965,1400852704,"274151322000076","019011112586793",29.68,34.30,0,334.54,381.42,141.6,134.7,0.552,128678.8,128678.8,2805,0,0,0,L,1151911521,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852730,627125.00
05/23/2014 09:45,0,2.959,ACTIVE,218.26,435.53,59.965,1400852704,"274151322000094","019011112586793",39.70,34.00,0,402.46,456.87,118.8,112.8,0.455,74223.5,74223.5,2821,0,0,0,L,1151911521,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852732,627126.00
05/23/2014 09:45,0,4.502,ACTIVE,218.48,361.89,59.975,1400852704,"274151322000052","019011112586793",29.06,34.80,0,333.63,379.02,132.6,126.0,0.504,126816.6,126816.6,2764,0,0,0,L,1151911521,0,123.81,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852734,627127.00
05/23/2014 09:45,0,4.449,ACTIVE,218.71,366.40,59.975,1400852704,"274151322000085","019011112586793",29.20,32.00,0,335.14,378.42,131.4,124.9,0.495,126192.4,126192.4,2748,0,0,0,L,1151911521,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852735,627128.00
05/23/2014 09:45,0,4.393,ACTIVE,218.48,351.07,59.975,1400852704,"274151322000087","019011112586793",28.01,39.50,0,334.54,374.51,124.5,118.3,0.473,121743.1,121743.1,2764,0,0,0,L,1151911521,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852737,627129.00
05/23/2014 09:45,0,4.447,ACTIVE,218.48,348.36,59.970,1400852704,"274151322000088","019011112586793",28.84,32.00,0,333.93,375.41,129.9,123.5,0.477,122006.3,122006.3,2757,0,0,0,L,1151911521,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852739,627130.00
05/23/2014 09:45,0,4.658,ACTIVE,218.48,351.07,59.959,1400852704,"274151322000095","019011112586793",29.44,33.50,0,333.63,377.22,138.9,132.1,0.517,127271.0,127271.0,2782,0,0,0,L,1151911521,0,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852741,627131.00
05/23/2014 09:45,0,3.035,ACTIVE,219.16,418.39,59.965,1400852704,"274151322000068","019011112586793",38.72,36.50,0,403.67,459.27,119.0,113.0,0.442,72044.1,72044.1,2781,0,0,0,L,1151911521,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852742,627132.00
05/23/2014 09:45,0,4.453,ACTIVE,218.48,349.86,59.996,1400852704,"274151322000054","019011112586793",29.04,32.40,0,333.33,376.31,131.1,124.6,0.486,124936.2,124936.2,2748,0,0,0,L,1151911521,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400852744,627133.00
05/23/2014 10:00,1,4.669,ACTIVE,217.4,354.94,60.03,1400853604,"040051121000097","019011112586793",26.50,24,0.547,317.75,369.24,123.1,118.2,0.551,301203.69999995,301231.69999995,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853607,627134.00
05/23/2014 10:00,1,4.680,ACTIVE,217.2,345.42,60.03,1400853604,"040051121000095","019011112586793",24.06,23,0.493,317.83,365.04,112.0,106.6,0.509,270840.09999989,270865.49999989,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853609,627135.00
05/23/2014 10:00,1,3.067,ACTIVE,217.7,351.89,60.07,1400853604,"033051125000132","019011112586793",35.04,25,0.473,318.32,364.27,106.9,102.4,0.489,245782.79999948,245807.09999948,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853611,627136.00
05/23/2014 10:00,1,2.984,ACTIVE,218.0,329.17,60.03,1400853604,"033051125000135","019011112586793",35.18,25,0.463,317.43,364.76,104.4,100.6,0.478,241888.29999988,241912.29999988,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853613,627137.00
05/23/2014 10:00,1,4.641,ACTIVE,216.9,346.93,60.03,1400853604,"040051121000116","019011112586793",26.40,23,0.539,317.02,367.52,121.9,116.5,0.550,284937.39999989,284965.1999999,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853616,627138.00
05/23/2014 10:00,1,4.783,ACTIVE,217.3,338.26,60.03,1400853604,"040051121000068","019011112586793",24.03,24,0.508,317.62,365.59,114.3,109.8,0.517,276120.89999995,276147.09999995,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853618,627139.00
05/23/2014 10:00,1,3.448,ACTIVE,217.2,330.35,60.03,1400853604,"033051125000118","019011112586793",40.20,25,0.614,316.28,371.74,137.9,132.3,0.621,312934.00000011,312965.7000001,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853620,627140.00
05/23/2014 10:00,1,3.443,ACTIVE,217.3,325.96,60.03,1400853604,"033051125000150","019011112586793",40.05,24,0.613,316.12,373.09,137.2,132.3,0.621,315815.69999965,315847.19999965,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853622,627141.00
05/23/2014 10:00,1,4.440,ACTIVE,217.3,362.64,60.03,1400853604,"040051121000185","019011112586793",26.56,25,0.521,318.40,366.20,117.3,112.5,0.531,284761.80000007,284788.30000007,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853625,627142.00
05/23/2014 10:00,1,4.704,ACTIVE,216.6,361.68,60.03,1400853604,"040051121000195","019011112586793",26.26,26,0.545,317.97,366.84,122.9,117.3,0.556,287296.50000017,287324.40000015,324,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853627,627143.00
05/23/2014 10:00,0,4.816,ACTIVE,217.80,366.40,59.996,1400853604,"274151322000083","019011112586793",29.18,36.50,0,337.84,381.73,142.2,135.4,0.561,126728.1,126728.1,2809,0,0,0,L,1151911521,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853629,627144.00
05/23/2014 10:00,0,5.146,ACTIVE,218.26,361.89,59.991,1400853604,"274151322000076","019011112586793",29.80,36.30,0,338.74,385.03,155.2,147.8,0.605,128714.1,128714.1,2806,0,0,0,L,1151911521,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853630,627145.00
05/23/2014 10:00,0,3.268,ACTIVE,218.03,435.53,60.002,1400853604,"274151322000094","019011112586793",39.94,35.20,0,401.26,459.27,132.7,126.1,0.499,74253.2,74253.2,2822,0,0,0,L,1151911521,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853632,627146.00
05/23/2014 10:00,0,4.961,ACTIVE,218.03,367.60,60.002,1400853604,"274151322000052","019011112586793",28.86,36.80,0,338.14,383.53,145.0,138.0,0.552,126849.6,126849.6,2765,0,0,0,L,1151911521,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853634,627147.00
05/23/2014 10:00,0,4.902,ACTIVE,218.26,361.59,59.991,1400853604,"274151322000085","019011112586793",29.24,33.00,0,338.74,383.53,145.2,138.2,0.548,126225.3,126225.3,2749,0,0,0,L,1151911521,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853636,627148.00
05/23/2014 10:00,0,4.838,ACTIVE,217.80,356.78,59.991,1400853604,"274151322000087","019011112586793",27.93,43.60,0,338.44,380.82,136.9,130.2,0.521,121774.2,121774.2,2765,0,0,0,L,1151911521,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853638,627149.00
05/23/2014 10:00,0,4.850,ACTIVE,217.35,349.26,60.007,1400853604,"274151322000088","019011112586793",29.00,34.00,0,338.44,382.33,142.5,135.6,0.530,122038.7,122038.7,2758,0,0,0,L,1151911521,0,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853640,627150.00
05/23/2014 10:00,0,5.119,ACTIVE,217.58,367.30,59.996,1400853604,"274151322000095","019011112586793",29.42,36.00,0,338.14,384.73,152.4,145.2,0.566,127305.6,127305.6,2783,0,0,0,L,1151911521,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853641,627151.00
05/23/2014 10:00,0,3.289,ACTIVE,218.71,423.81,59.996,1400853604,"274151322000068","019011112586793",39.12,37.30,0,398.56,456.27,130.8,124.3,0.495,72073.7,72073.7,2782,0,0,0,L,1151911521,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853643,627152.00
05/23/2014 10:00,0,4.912,ACTIVE,217.80,361.89,60.007,1400853604,"274151322000054","019011112586793",29.06,34.30,0,338.14,383.23,144.6,137.6,0.548,124969.0,124969.0,2749,0,0,0,L,1151911521,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400853645,627153.00
05/23/2014 10:15,1,5.084,ACTIVE,217.0,324.18,60.03,1400854504,"040051121000097","019011112586793",26.21,25,0.588,318.17,370.82,132.6,126.9,0.595,301231.69999995,301262.29999997,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854507,627154.00
05/23/2014 10:15,1,5.088,ALERT,216.9,360.16,60.00,1400854504,"040051121000095","019011112586793",23.75,24,0.533,318.35,367.85,120.2,115.2,0.543,270865.49999989,270893.29999989,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400854510,627155.00
05/23/2014 10:15,1,3.295,ACTIVE,217.3,325.83,60.00,1400854504,"033051125000132","019011112586793",35.05,26,0.508,319.66,366.77,114.9,110.3,0.517,245807.09999948,245833.59999948,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854512,627156.00
05/23/2014 10:15,1,3.246,ACTIVE,217.1,329.10,60.00,1400854504,"033051125000135","019011112586793",34.79,25,0.501,318.50,366.35,112.4,108.1,0.512,241912.29999988,241938.19999986,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854514,627157.00
05/23/2014 10:15,1,5.062,ACTIVE,216.8,358.90,60.03,1400854504,"040051121000116","019011112586793",26.08,24,0.583,316.06,371.60,131.3,125.9,0.591,284965.1999999,284995.39999989,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854517,627158.00
05/23/2014 10:15,1,5.180,ACTIVE,216.8,325.76,60.00,1400854504,"040051121000068","019011112586793",23.77,25,0.545,317.99,369.71,122.5,117.6,0.549,276147.09999995,276175.29999995,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854519,627159.00
05/23/2014 10:15,1,3.742,ACTIVE,216.6,356.34,60.00,1400854504,"033051125000118","019011112586793",39.93,26,0.665,315.80,374.94,148.7,143.3,0.663,312965.7000001,313000.2000001,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854521,627160.00
05/23/2014 10:15,1,3.746,ACTIVE,217.2,369.64,60.03,1400854504,"033051125000150","019011112586793",39.66,25,0.662,315.17,375.51,147.8,143.0,0.663,315847.19999965,315881.59999965,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854523,627161.00
05/23/2014 10:15,1,4.936,ACTIVE,217.0,351.78,60.03,1400854504,"040051121000185","019011112586793",26.11,26,0.571,318.90,369.40,128.2,123.3,0.575,284788.30000007,284817.80000007,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854526,627162.00
05/23/2014 10:15,1,5.119,ACTIVE,216.8,351.07,60.03,1400854504,"040051121000195","019011112586793",26.04,27,0.590,317.71,370.82,132.7,127.1,0.595,287324.40000015,287355.00000017,326,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854528,627163.00
05/23/2014 10:15,0,5.236,ACTIVE,217.13,366.70,59.975,1400854504,"274151322000083","019011112586793",28.84,38.00,0,336.94,384.13,152.8,145.5,0.610,126763.1,126763.1,2810,0,0,0,L,1151911521,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854530,627164.00
05/23/2014 10:15,0,5.611,ACTIVE,218.26,357.98,59.975,1400854504,"274151322000076","019011112586793",29.28,38.60,0,339.34,387.14,166.4,158.7,0.645,128752.4,128752.4,2807,0,0,0,L,1151911521,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854532,627165.00
05/23/2014 10:15,0,3.580,ACTIVE,217.58,435.23,59.975,1400854504,"274151322000094","019011112586793",39.14,36.30,0,403.37,456.27,141.6,134.8,0.548,74285.7,74285.7,2823,0,0,0,L,1151911521,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854533,627166.00
05/23/2014 10:15,0,5.346,ACTIVE,217.35,350.77,59.970,1400854504,"274151322000052","019011112586793",28.75,38.80,0,337.24,384.43,155.6,148.2,0.597,126885.4,126885.4,2766,0,0,0,L,1151911521,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854535,627167.00
05/23/2014 10:15,0,5.312,ACTIVE,217.80,364.59,59.975,1400854504,"274151322000085","019011112586793",29.06,34.80,0,338.44,385.03,156.3,148.9,0.588,126261.3,126261.3,2750,0,0,0,L,1151911521,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854537,627168.00
05/23/2014 10:15,0,5.248,ACTIVE,217.58,360.38,59.975,1400854504,"274151322000087","019011112586793",27.81,46.60,0,337.84,382.93,147.7,140.6,0.561,121808.0,121808.0,2766,0,0,0,L,1151911521,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854538,627169.00
05/23/2014 10:15,0,5.271,ACTIVE,217.35,351.67,59.970,1400854504,"274151322000088","019011112586793",28.73,35.40,0,337.54,384.43,153.4,146.1,0.566,122074.0,122074.0,2759,0,0,0,L,1151911521,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854540,627170.00
05/23/2014 10:15,0,5.555,ACTIVE,217.58,370.30,59.970,1400854504,"274151322000095","019011112586793",29.08,37.80,0,337.24,385.93,163.4,155.8,0.614,127343.2,127343.2,2784,0,0,0,L,1151911521,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854542,627171.00
05/23/2014 10:15,0,3.502,ACTIVE,218.71,434.93,59.975,1400854504,"274151322000068","019011112586793",39.92,39.50,0,400.66,460.47,141.7,134.8,0.535,72106.1,72106.1,2783,0,0,0,L,1151911521,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854544,627172.00
05/23/2014 10:15,0,5.277,ACTIVE,218.03,351.37,59.981,1400854504,"274151322000054","019011112586793",29.08,35.60,0,337.24,385.03,155.3,147.9,0.588,125004.7,125004.7,2750,0,0,0,L,1151911521,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400854545,627173.00
05/23/2014 10:30,1,5.452,ACTIVE,218.5,323.69,60.03,1400855403,"040051121000097","019011112586793",25.96,26,0.624,316.75,374.20,140.8,135.7,0.631,301262.29999997,301294.79999997,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855406,627174.00
05/23/2014 10:30,1,5.447,ACTIVE,217.7,322.49,60.03,1400855403,"040051121000095","019011112586793",23.56,25,0.568,317.63,369.25,127.6,122.8,0.571,270893.29999989,270922.79999989,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855408,627175.00
05/23/2014 10:30,1,3.529,ACTIVE,217.9,326.48,60.03,1400855403,"033051125000132","019011112586793",34.81,27,0.540,319.16,368.16,122.2,117.1,0.551,245833.59999948,245861.79999948,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855411,627176.00
05/23/2014 10:30,1,3.476,ACTIVE,218.0,361.13,60.03,1400855403,"033051125000135","019011112586793",34.57,27,0.533,318.06,369.15,119.6,115.4,0.540,241938.19999986,241966.19999986,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855413,627177.00
05/23/2014 10:30,1,5.417,ACTIVE,216.8,358.50,60.03,1400855403,"040051121000116","019011112586793",25.92,25,0.619,315.30,373.12,139.7,133.4,0.624,284995.39999989,285027.79999993,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855415,627178.00
05/23/2014 10:30,1,5.545,ACTIVE,217.8,352.25,60.03,1400855403,"040051121000068","019011112586793",23.62,26,0.578,318.43,370.80,130.3,125.5,0.583,276175.29999995,276205.39999995,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855417,627179.00
05/23/2014 10:30,1,4.026,ACTIVE,217.4,340.24,60.03,1400855403,"033051125000118","019011112586793",39.56,28,0.705,313.34,379.93,158.5,152.7,0.696,313000.2000001,313037.10000014,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855420,627180.00
05/23/2014 10:30,1,3.994,ACTIVE,217.8,372.18,60.03,1400855403,"033051125000150","019011112586793",39.71,26,0.705,315.22,381.19,157.8,152.5,0.703,315881.59999965,315918.39999965,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855422,627181.00
05/23/2014 10:30,1,5.339,ALERT,217.9,333.03,60.03,1400855403,"040051121000185","019011112586793",25.97,27,0.613,318.32,372.43,137.9,132.8,0.617,284817.80000007,284849.60000002,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1400855425,627182.00
05/23/2014 10:30,1,5.496,ACTIVE,217.7,321.20,60.03,1400855403,"040051121000195","019011112586793",25.86,28,0.627,317.70,374.34,141.4,135.8,0.633,287355.00000017,287387.50000017,328,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855427,627183.00
05/23/2014 10:30,0,5.643,ACTIVE,217.58,354.07,59.981,1400855403,"274151322000083","019011112586793",28.51,39.50,0,335.44,385.93,162.8,155.2,0.650,126800.6,126800.6,2811,0,0,0,L,1151911521,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855429,627184.00
05/23/2014 10:30,0,6.039,ACTIVE,218.48,368.50,59.975,1400855403,"274151322000076","019011112586793",28.90,40.40,0,338.74,391.04,176.8,168.7,0.685,128793.2,128793.2,2808,0,0,0,L,1151911521,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855431,627185.00
05/23/2014 10:30,0,3.809,ACTIVE,218.03,430.12,59.975,1400855403,"274151322000094","019011112586793",39.24,38.80,0,402.46,461.38,150.2,143.1,0.575,74320.4,74320.4,2824,0,0,0,L,1151911521,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855433,627186.00
05/23/2014 10:30,0,5.775,ACTIVE,217.80,373.31,59.965,1400855403,"274151322000052","019011112586793",28.31,40.20,0,337.24,387.44,165.5,157.8,0.632,126923.6,126923.6,2767,0,0,0,L,1151911521,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855434,627187.00
05/23/2014 10:30,0,5.723,ACTIVE,217.58,352.87,59.986,1400855403,"274151322000085","019011112586793",28.75,37.00,0,338.14,387.44,166.6,158.9,0.628,126299.6,126299.6,2751,0,0,0,L,1151911521,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855436,627188.00
05/23/2014 10:30,0,5.598,ACTIVE,217.80,354.37,59.986,1400855403,"274151322000087","019011112586793",27.53,51.00,0,337.24,385.03,156.1,148.7,0.588,121844.0,121844.0,2767,0,0,0,L,1151911521,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855438,627189.00
05/23/2014 10:30,0,5.699,ACTIVE,217.80,371.81,59.986,1400855403,"274151322000088","019011112586793",28.31,37.30,0,337.54,386.53,163.3,155.7,0.610,122111.6,122111.6,2760,0,0,0,L,1151911521,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855440,627190.00
05/23/2014 10:30,0,5.990,ACTIVE,217.35,356.18,59.981,1400855403,"274151322000095","019011112586793",28.71,39.50,0,337.54,388.94,174.1,166.1,0.650,127383.4,127383.4,2785,0,0,0,L,1151911521,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855442,627191.00
05/23/2014 10:30,0,3.805,ACTIVE,218.48,430.12,59.981,1400855403,"274151322000068","019011112586793",38.88,40.20,0,399.16,460.78,150.3,143.2,0.566,72140.7,72140.7,2784,0,0,0,L,1151911521,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855443,627192.00
05/23/2014 10:30,0,5.705,ACTIVE,217.80,373.61,59.986,1400855403,"274151322000054","019011112586793",28.69,38.00,0,337.54,387.74,165.7,158.0,0.623,125042.8,125042.8,2751,0,0,0,L,1151911521,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400855445,627193.00
05/23/2014 10:45,1,5.789,ACTIVE,217.7,353.00,60.03,1400856303,"040051121000097","019011112586793",25.90,27,0.664,316.93,376.29,149.2,143.6,0.664,301294.79999997,301329.69999995,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856306,627194.00
05/23/2014 10:45,1,5.823,ACTIVE,216.8,331.35,60.03,1400856303,"040051121000095","019011112586793",23.26,27,0.601,277.08,412.05,134.8,129.2,0.603,270922.79999989,270954.29999989,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856309,627195.00
05/23/2014 10:45,1,3.780,ACTIVE,217.3,338.22,60.03,1400856303,"033051125000132","019011112586793",34.32,28,0.573,319.10,370.57,129.1,124.1,0.581,245861.79999948,245891.89999948,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856311,627196.00
05/23/2014 10:45,1,3.720,ACTIVE,217.2,323.71,60.03,1400856303,"033051125000135","019011112586793",34.14,28,0.566,282.79,407.77,126.4,122.2,0.566,241966.19999986,241995.79999988,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856313,627197.00
05/23/2014 10:45,1,5.814,ALERT,216.2,327.21,60.03,1400856303,"040051121000116","019011112586793",25.56,26,0.658,315.93,374.15,147.8,141.4,0.662,285027.79999993,285062.09999988,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400856316,627198.00
05/23/2014 10:45,1,5.918,ACTIVE,216.6,333.10,60.03,1400856303,"040051121000068","019011112586793",23.31,27,0.612,318.08,372.01,137.2,131.8,0.617,276205.39999995,276239.19999997,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856319,627199.00
05/23/2014 10:45,1,4.294,ACTIVE,216.7,373.75,60.03,1400856303,"033051125000118","019011112586793",39.32,29,0.753,314.30,380.46,168.0,162.0,0.745,313037.10000014,313076.40000015,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856321,627200.00
05/23/2014 10:45,1,4.264,ACTIVE,217.3,362.07,60.00,1400856303,"033051125000150","019011112586793",39.45,27,0.751,304.90,431.73,167.4,162.2,0.745,315918.39999965,315957.49999965,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856323,627201.00
05/23/2014 10:45,1,5.793,ACTIVE,217.2,365.77,60.03,1400856303,"040051121000185","019011112586793",25.55,28,0.656,317.49,374.91,147.3,141.9,0.656,284849.60000002,284883.90000003,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856325,627202.00
05/23/2014 10:45,1,5.932,ACTIVE,217.2,367.64,60.00,1400856303,"040051121000195","019011112586793",25.44,29,0.667,315.40,375.28,150.2,143.8,0.666,287387.50000017,287422.50000017,330,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856328,627203.00
05/23/2014 10:45,0,6.041,ALERT,217.13,372.71,60.002,1400856303,"274151322000083","019011112586793",28.19,42.50,0,300.87,395.25,172.4,164.4,0.689,126840.4,126840.4,2812,0,0,0,L,1151911521,0,124.04,124.49,0002,31,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856331,627204.00
05/23/2014 10:45,0,6.447,ACTIVE,218.26,356.48,59.975,1400856303,"274151322000076","019011112586793",28.59,42.50,0,337.54,392.55,186.6,178.1,0.720,128836.6,128836.6,2809,0,0,0,L,1151911521,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856332,627205.00
05/23/2014 10:45,0,4.020,ALERT,217.58,432.82,59.981,1400856303,"274151322000094","019011112586793",39.32,40.20,0,300.57,495.34,160.4,152.9,0.619,74357.4,74357.4,2825,0,0,0,L,1151911521,0,124.04,124.72,0002,34,0,0,0,0,0,0,1,1261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856335,627206.00
05/23/2014 10:45,0,6.105,ACTIVE,217.35,373.61,59.975,1400856303,"274151322000052","019011112586793",28.35,43.00,0,332.43,389.54,175.1,167.1,0.672,126964.3,126964.3,2768,0,0,0,L,1151911521,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856337,627207.00
05/23/2014 10:45,0,6.051,ACTIVE,217.35,356.78,59.970,1400856303,"274151322000085","019011112586793",28.69,38.60,0,338.14,388.94,175.7,167.7,0.663,126340.7,126340.7,2752,0,0,0,L,1151911521,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856339,627208.00
05/23/2014 10:45,0,5.973,ACTIVE,217.58,369.40,59.975,1400856303,"274151322000087","019011112586793",27.21,53.80,0,335.14,386.53,164.6,156.9,0.623,121882.4,121882.4,2768,0,0,0,L,1151911521,0,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856341,627209.00
05/23/2014 10:45,0,6.117,ACTIVE,217.13,372.71,59.981,1400856303,"274151322000088","019011112586793",27.83,39.30,0,334.54,388.94,172.4,164.5,0.650,122151.7,122151.7,2761,0,0,0,L,1151911521,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856342,627210.00
05/23/2014 10:45,0,6.309,ALERT,216.90,362.19,59.970,1400856303,"274151322000095","019011112586793",28.78,42.00,0,290.05,399.76,183.8,175.5,0.689,127426.1,127426.1,2786,0,0,0,L,1151911521,0,124.04,124.04,0002,32,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856345,627211.00
05/23/2014 10:45,0,4.076,ACTIVE,218.26,415.39,59.975,1400856303,"274151322000068","019011112586793",38.70,42.00,0,395.25,460.47,160.6,153.1,0.610,72177.8,72177.8,2785,0,0,0,L,1151911521,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856347,627212.00
05/23/2014 10:45,0,6.070,ACTIVE,217.13,373.31,59.981,1400856303,"274151322000054","019011112586793",28.37,40.00,0,332.43,389.84,174.3,166.3,0.658,125083.5,125083.5,2752,0,0,0,L,1151911521,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400856349,627213.00
05/23/2014 11:00,1,6.117,ACTIVE,217.5,328.77,60.03,1400857203,"040051121000097","019011112586793",25.56,29,0.693,314.93,377.10,155.6,149.7,0.687,301329.69999995,301366.29999997,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857206,627214.00
05/23/2014 11:00,1,6.162,ACTIVE,217.0,326.15,60.00,1400857203,"040051121000095","019011112586793",22.88,28,0.623,316.68,372.73,140.3,134.5,0.628,270954.29999989,270987.09999989,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857208,627215.00
05/23/2014 11:00,1,3.984,ACTIVE,217.4,334.13,60.03,1400857203,"033051125000132","019011112586793",33.95,30,0.597,318.20,371.48,134.6,129.2,0.602,245891.89999948,245923.39999948,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857210,627216.00
05/23/2014 11:00,1,3.937,ACTIVE,217.8,367.56,60.00,1400857203,"033051125000135","019011112586793",33.62,29,0.587,317.64,372.72,131.7,127.4,0.591,241995.79999988,242026.99999987,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857213,627217.00
05/23/2014 11:00,1,6.094,ACTIVE,216.8,355.22,60.03,1400857203,"040051121000116","019011112586793",25.46,28,0.689,314.32,378.13,154.4,148.5,0.686,285062.09999988,285098.29999993,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857215,627218.00
05/23/2014 11:00,1,6.278,ACTIVE,217.2,327.61,60.00,1400857203,"040051121000068","019011112586793",22.82,28,0.633,317.37,373.16,142.6,136.9,0.638,276239.19999997,276272.89999996,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857217,627219.00
05/23/2014 11:00,1,4.511,ACTIVE,217.2,360.49,60.00,1400857203,"033051125000118","019011112586793",39.23,30,0.786,313.71,383.47,176.1,169.7,0.775,313076.40000015,313117.80000013,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857219,627220.00
05/23/2014 11:00,1,4.476,ACTIVE,217.5,362.46,60.03,1400857203,"033051125000150","019011112586793",39.26,29,0.784,313.83,383.24,174.9,169.1,0.778,315957.49999965,315998.79999965,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857222,627221.00
05/23/2014 11:00,1,6.172,ACTIVE,217.2,370.93,60.00,1400857203,"040051121000185","019011112586793",25.15,30,0.688,317.28,377.65,154.5,148.6,0.686,284883.90000003,284920.10000002,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857224,627222.00
05/23/2014 11:00,1,6.296,ACTIVE,216.4,356.50,60.03,1400857203,"040051121000195","019011112586793",25.07,31,0.698,316.80,377.09,157.1,150.5,0.700,287422.50000017,287459.10000013,332,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857226,627223.00
05/23/2014 11:00,0,6.342,ACTIVE,217.80,375.11,59.975,1400857203,"274151322000083","019011112586793",28.05,44.50,0,337.24,390.74,180.2,172.0,0.725,126882.5,126882.5,2814,0,0,0,L,1151911521,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857228,627224.00
05/23/2014 11:00,0,6.809,ACTIVE,218.93,370.90,59.970,1400857203,"274151322000076","019011112586793",28.17,44.30,0,338.74,394.35,194.1,185.4,0.751,128882.0,128882.0,2810,0,0,0,L,1151911521,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857230,627225.00
05/23/2014 11:00,0,4.332,ACTIVE,218.03,428.31,59.970,1400857203,"274151322000094","019011112586793",38.09,42.50,0,394.65,461.38,166.8,159.0,0.641,74396.4,74396.4,2827,0,0,0,L,1151911521,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857232,627226.00
05/23/2014 11:00,0,6.420,ACTIVE,218.03,351.07,59.991,1400857203,"274151322000052","019011112586793",28.01,44.30,0,337.24,391.64,182.1,173.9,0.685,127006.8,127006.8,2769,0,0,0,L,1151911521,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857233,627227.00
05/23/2014 11:00,0,6.449,ACTIVE,218.26,374.51,59.981,1400857203,"274151322000085","019011112586793",28.13,40.20,0,338.74,392.55,183.6,175.3,0.703,126383.5,126383.5,2753,0,0,0,L,1151911521,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857235,627228.00
05/23/2014 11:00,0,6.396,ACTIVE,218.26,355.28,60.002,1400857203,"274151322000087","019011112586793",26.50,58.50,0,337.84,388.94,171.5,163.6,0.658,121922.4,121922.4,2769,0,0,0,L,1151911521,0,124.72,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857237,627229.00
05/23/2014 11:00,0,6.387,ACTIVE,217.58,375.11,59.949,1400857203,"274151322000088","019011112586793",27.81,40.60,0,337.84,391.04,179.7,171.6,0.685,122193.6,122193.6,2762,0,0,0,L,1151911521,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857239,627230.00
05/23/2014 11:00,0,6.654,ACTIVE,217.58,365.80,59.975,1400857203,"274151322000095","019011112586793",28.49,43.80,0,337.24,393.15,191.9,183.3,0.712,127470.9,127470.9,2788,0,0,0,L,1151911521,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857240,627231.00
05/23/2014 11:00,0,4.262,ACTIVE,218.71,435.83,59.970,1400857203,"274151322000068","019011112586793",38.72,43.60,0,394.95,460.47,167.4,159.7,0.628,72216.5,72216.5,2786,0,0,0,L,1151911521,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857242,627232.00
05/23/2014 11:00,0,6.420,ACTIVE,217.80,356.48,59.986,1400857203,"274151322000054","019011112586793",28.03,41.30,0,337.54,392.25,182.2,173.9,0.694,125126.0,125126.0,2753,0,0,0,L,1151911521,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400857244,627233.00
05/23/2014 11:15,1,6.387,ACTIVE,217.6,325.54,60.03,1400858104,"040051121000097","019011112586793",25.51,31,0.720,316.03,380.21,162.1,156.0,0.715,301366.29999997,301404.39999999,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858106,627234.00
05/23/2014 11:15,1,6.414,ACTIVE,217.0,338.95,60.00,1400858104,"040051121000095","019011112586793",23.08,29,0.656,316.97,375.10,147.3,141.7,0.654,270987.09999989,271021.79999989,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858109,627235.00
05/23/2014 11:15,1,4.144,ACTIVE,217.6,363.98,60.00,1400858104,"033051125000132","019011112586793",34.19,31,0.624,318.64,374.05,141.0,135.1,0.630,245923.39999948,245956.49999948,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858111,627236.00
05/23/2014 11:15,1,4.089,ACTIVE,218.1,327.79,60.00,1400858104,"033051125000135","019011112586793",33.90,30,0.615,317.04,373.51,137.9,133.7,0.617,242026.99999987,242059.59999989,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858114,627237.00
05/23/2014 11:15,1,6.365,ACTIVE,217.0,368.25,60.00,1400858104,"040051121000116","019011112586793",25.40,30,0.715,314.96,379.30,160.9,154.3,0.714,285098.29999993,285136.09999988,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858116,627238.00
05/23/2014 11:15,1,6.526,ACTIVE,217.6,361.35,60.00,1400858104,"040051121000068","019011112586793",23.15,30,0.669,316.69,376.46,150.3,144.8,0.665,276272.89999996,276307.99999992,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858118,627239.00
05/23/2014 11:15,1,4.677,ACTIVE,217.8,321.70,60.00,1400858104,"033051125000118","019011112586793",39.49,32,0.821,312.83,385.86,183.8,178.2,0.807,313117.80000013,313161.20000011,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858120,627240.00
