ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2014 11:15,1,4.691,ACTIVE,217.4,380.99,60.00,1400858104,"033051125000150","019011112586793",39.11,30,0.815,314.52,386.94,182.5,176.4,0.805,315998.79999965,316041.89999965,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858123,627241.00
05/23/2014 11:15,1,6.456,ACTIVE,217.8,338.19,60.00,1400858104,"040051121000185","019011112586793",25.10,32,0.716,316.73,379.19,161.2,155.3,0.712,284920.10000002,284958.10000002,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858125,627242.00
05/23/2014 11:15,1,6.566,ACTIVE,217.5,377.54,60.00,1400858104,"040051121000195","019011112586793",25.10,32,0.726,316.94,380.53,163.9,157.3,0.721,287459.10000013,287497.40000014,334,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858127,627243.00
05/23/2014 11:15,0,6.578,ACTIVE,218.03,375.41,59.949,1400858104,"274151322000083","019011112586793",28.35,46.60,0,337.54,392.85,188.8,180.3,0.756,126926.5,126926.5,2815,0,0,0,L,1151911521,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858129,627244.00
05/23/2014 11:15,0,7.045,ACTIVE,219.39,360.99,59.949,1400858104,"274151322000076","019011112586793",28.59,46.40,0,337.54,398.26,203.8,194.8,0.782,128929.6,128929.6,2811,0,0,0,L,1151911521,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858130,627245.00
05/23/2014 11:15,0,4.463,ACTIVE,217.35,419.90,59.959,1400858104,"274151322000094","019011112586793",38.96,42.80,0,394.05,463.48,176.9,168.8,0.685,74437.4,74437.4,2828,0,0,0,L,1151911521,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858132,627246.00
05/23/2014 11:15,0,6.691,ACTIVE,218.26,373.61,59.954,1400858104,"274151322000052","019011112586793",28.13,47.00,0,337.24,394.05,190.6,182.0,0.729,127051.4,127051.4,2770,0,0,0,L,1151911521,0,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858134,627247.00
05/23/2014 11:15,0,6.695,ACTIVE,218.26,354.97,59.933,1400858104,"274151322000085","019011112586793",28.51,41.80,0,338.14,394.95,193.1,184.4,0.729,126428.6,126428.6,2754,0,0,0,L,1151911521,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858136,627248.00
05/23/2014 11:15,0,6.648,ACTIVE,218.48,373.31,59.944,1400858104,"274151322000087","019011112586793",26.52,61.30,0,338.14,391.34,178.6,170.4,0.681,121964.2,121964.2,2770,0,0,0,L,1151911521,0,124.72,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858137,627249.00
05/23/2014 11:15,0,6.637,ACTIVE,218.26,367.00,59.949,1400858104,"274151322000088","019011112586793",28.07,42.50,0,337.24,394.05,188.6,180.1,0.707,122237.7,122237.7,2763,0,0,0,L,1151911521,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858139,627250.00
05/23/2014 11:15,0,6.998,ACTIVE,218.26,378.12,59.959,1400858104,"274151322000095","019011112586793",28.41,45.30,0,336.94,395.85,200.8,191.9,0.751,127517.9,127517.9,2789,0,0,0,L,1151911521,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858141,627251.00
05/23/2014 11:15,0,4.391,ACTIVE,219.16,438.23,59.949,1400858104,"274151322000068","019011112586793",39.16,44.80,0,393.45,460.78,173.4,165.5,0.658,72257.4,72257.4,2787,0,0,0,L,1151911521,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858142,627252.00
05/23/2014 11:15,0,6.650,ACTIVE,218.26,362.19,59.959,1400858104,"274151322000054","019011112586793",28.39,43.00,0,337.54,395.25,191.2,182.6,0.716,125170.7,125170.7,2754,0,0,0,L,1151911521,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400858144,627253.00
05/23/2014 11:30,1,6.489,ACTIVE,217.1,369.50,60.03,1400859004,"040051121000097","019011112586793",25.31,32,0.727,316.02,381.77,163.4,156.8,0.723,301404.39999999,301443.79999997,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859007,627254.00
05/23/2014 11:30,1,6.484,ACTIVE,216.9,357.49,60.03,1400859004,"040051121000095","019011112586793",22.88,29,0.657,316.61,375.97,147.6,141.8,0.651,271021.79999989,271057.69999989,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859010,627255.00
05/23/2014 11:30,1,4.170,ACTIVE,217.6,333.18,60.03,1400859004,"033051125000132","019011112586793",34.09,32,0.629,317.45,374.79,141.4,136.0,0.628,245956.49999948,245990.79999948,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859012,627256.00
05/23/2014 11:30,1,4.142,ACTIVE,217.4,365.58,60.03,1400859004,"033051125000135","019011112586793",33.67,31,0.621,317.57,374.95,138.8,134.0,0.621,242059.59999989,242093.29999988,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859014,627257.00
05/23/2014 11:30,1,6.480,ACTIVE,216.5,349.48,60.00,1400859004,"040051121000116","019011112586793",25.22,31,0.725,315.63,379.67,162.6,156.0,0.719,285136.09999988,285175.09999988,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859016,627258.00
05/23/2014 11:30,1,6.640,ACTIVE,217.8,334.50,60.03,1400859004,"040051121000068","019011112586793",22.93,30,0.672,317.31,377.66,151.5,145.4,0.673,276307.99999992,276344.59999994,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859019,627259.00
05/23/2014 11:30,1,4.780,ACTIVE,216.8,349.80,60.03,1400859004,"033051125000118","019011112586793",39.17,32,0.833,313.11,387.50,186.3,179.1,0.818,313161.20000011,313206.00000012,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859021,627260.00
05/23/2014 11:30,1,4.768,ACTIVE,217.2,336.78,60.03,1400859004,"033051125000150","019011112586793",39.01,31,0.827,314.41,388.29,185.1,178.3,0.816,316041.89999965,316086.69999965,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859023,627261.00
05/23/2014 11:30,1,6.581,ACTIVE,217.7,323.75,60.03,1400859004,"040051121000185","019011112586793",25.00,32,0.729,316.42,380.74,163.7,157.7,0.721,284958.10000002,284997.50000006,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859025,627262.00
05/23/2014 11:30,1,6.620,ACTIVE,217.3,370.87,60.03,1400859004,"040051121000195","019011112586793",25.20,34,0.736,316.78,380.81,166.0,159.2,0.733,287497.40000014,287537.10000013,336,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859028,627263.00
05/23/2014 11:30,0,6.746,ACTIVE,217.13,375.71,59.944,1400859004,"274151322000083","019011112586793",27.93,47.30,0,333.93,394.65,190.6,182.1,0.769,126972.2,126972.2,2816,0,0,0,L,1151911521,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859029,627264.00
05/23/2014 11:30,0,7.180,ACTIVE,218.26,360.69,59.965,1400859004,"274151322000076","019011112586793",28.29,47.80,0,337.24,398.56,205.5,196.4,0.800,128978.9,128978.9,2812,0,0,0,L,1151911521,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859031,627265.00
05/23/2014 11:30,0,4.492,ACTIVE,217.80,433.12,59.975,1400859004,"274151322000094","019011112586793",39.00,43.60,0,394.05,460.47,178.3,170.1,0.689,74480.0,74480.0,2829,0,0,0,L,1151911521,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859033,627266.00
05/23/2014 11:30,0,6.879,ACTIVE,218.03,373.91,59.991,1400859004,"274151322000052","019011112586793",27.63,48.30,0,337.54,394.95,192.4,183.8,0.729,127097.5,127097.5,2771,0,0,0,L,1151911521,0,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859035,627267.00
05/23/2014 11:30,0,6.814,ACTIVE,218.03,355.28,59.938,1400859004,"274151322000085","019011112586793",28.31,42.50,0,337.54,395.85,195.2,186.5,0.738,126475.4,126475.4,2755,0,0,0,L,1151911521,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859036,627268.00
05/23/2014 11:30,0,6.734,ACTIVE,217.80,373.31,59.959,1400859004,"274151322000087","019011112586793",26.42,64.80,0,337.54,392.55,180.2,172.0,0.689,122007.5,122007.5,2771,0,0,0,L,1151911521,0,124.49,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859038,627269.00
05/23/2014 11:30,0,6.713,ACTIVE,217.58,375.71,59.959,1400859004,"274151322000088","019011112586793",27.73,43.60,0,337.84,394.95,188.5,180.0,0.707,122283.4,122283.4,2764,0,0,0,L,1151911521,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859040,627270.00
05/23/2014 11:30,0,7.053,ACTIVE,217.80,366.40,59.965,1400859004,"274151322000095","019011112586793",28.33,46.00,0,337.54,397.96,202.5,193.5,0.760,127566.8,127566.8,2790,0,0,0,L,1151911521,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859042,627271.00
05/23/2014 11:30,0,4.602,ACTIVE,218.93,413.59,59.959,1400859004,"274151322000068","019011112586793",38.03,45.30,0,392.25,462.58,176.9,168.8,0.676,72299.8,72299.8,2788,0,0,0,L,1151911521,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859044,627272.00
05/23/2014 11:30,0,6.789,ACTIVE,218.26,354.67,59.959,1400859004,"274151322000054","019011112586793",28.15,43.40,0,336.34,396.45,193.4,184.8,0.734,125217.0,125217.0,2755,0,0,0,L,1151911521,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859045,627273.00
05/23/2014 11:45,1,7.039,ALERT,217.7,349.40,60.00,1400859904,"040051121000097","019011112586793",25.14,32,0.781,316.34,383.61,176.1,169.0,0.772,301443.79999997,301483.79999997,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400859907,627274.00
05/23/2014 11:45,1,7.065,ACTIVE,217.4,331.14,60.00,1400859904,"040051121000095","019011112586793",22.37,31,0.701,317.60,378.76,157.3,151.6,0.695,271057.69999989,271093.79999989,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859909,627275.00
05/23/2014 11:45,1,4.564,ACTIVE,217.7,327.81,60.00,1400859904,"033051125000132","019011112586793",33.38,32,0.671,318.74,376.48,151.6,145.5,0.672,245990.79999948,246025.19999948,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859912,627276.00
05/23/2014 11:45,1,4.487,ACTIVE,218.1,368.42,60.03,1400859904,"033051125000135","019011112586793",33.31,32,0.661,318.25,377.51,148.7,143.6,0.662,242093.29999988,242127.49999987,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859914,627277.00
05/23/2014 11:45,1,6.992,ACTIVE,217.0,368.86,60.00,1400859904,"040051121000116","019011112586793",24.98,31,0.773,314.99,381.88,173.8,166.6,0.764,285175.09999988,285214.6999999,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859916,627278.00
05/23/2014 11:45,1,7.168,ALERT,217.7,333.53,60.00,1400859904,"040051121000068","019011112586793",22.32,31,0.706,317.45,380.55,159.2,153.2,0.704,276344.59999994,276381.09999994,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400859919,627279.00
05/23/2014 11:45,1,5.169,ACTIVE,217.9,357.04,60.00,1400859904,"033051125000118","019011112586793",38.65,33,0.883,314.16,390.55,198.8,191.5,0.867,313206.00000012,313251.70000011,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859922,627280.00
05/23/2014 11:45,1,5.107,ACTIVE,218.1,342.55,60.03,1400859904,"033051125000150","019011112586793",38.92,32,0.881,314.36,390.55,197.8,191.4,0.865,316086.69999965,316132.19999965,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859924,627281.00
05/23/2014 11:45,1,7.102,ACTIVE,218.2,329.59,60.00,1400859904,"040051121000185","019011112586793",24.76,33,0.777,316.86,384.35,175.0,168.9,0.766,284997.50000006,285037.70000005,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859927,627282.00
05/23/2014 11:45,1,7.162,ACTIVE,218.1,373.55,60.00,1400859904,"040051121000195","019011112586793",24.89,34,0.787,317.14,383.43,177.4,170.5,0.773,287537.10000013,287577.60000013,338,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859929,627283.00
05/23/2014 11:45,0,7.328,ACTIVE,217.80,359.78,59.954,1400859904,"274151322000083","019011112586793",27.25,50.00,0,337.54,396.45,202.1,193.1,0.800,127018.5,127018.5,2817,0,0,0,L,1151911521,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859930,627284.00
05/23/2014 11:45,0,7.631,ACTIVE,219.61,366.10,59.981,1400859904,"274151322000076","019011112586793",28.23,49.80,0,336.94,399.76,217.7,208.2,0.835,129028.8,129028.8,2813,0,0,0,L,1151911521,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859932,627285.00
05/23/2014 11:45,0,4.979,ACTIVE,218.48,412.98,59.954,1400859904,"274151322000094","019011112586793",37.51,45.80,0,385.63,457.17,189.3,180.8,0.725,74523.1,74523.1,2830,0,0,0,L,1151911521,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859934,627286.00
05/23/2014 11:45,0,7.410,ACTIVE,218.48,355.88,59.959,1400859904,"274151322000052","019011112586793",27.27,49.50,0,336.64,397.35,204.6,195.6,0.756,127144.3,127144.3,2772,0,0,0,L,1151911521,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859936,627287.00
05/23/2014 11:45,0,7.338,ACTIVE,218.48,374.21,59.944,1400859904,"274151322000085","019011112586793",27.53,45.00,0,337.24,397.66,204.1,195.1,0.760,126522.4,126522.4,2756,0,0,0,L,1151911521,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859937,627288.00
05/23/2014 11:45,0,7.262,ACTIVE,218.48,356.78,59.959,1400859904,"274151322000087","019011112586793",25.66,67.70,0,337.84,394.05,188.6,180.1,0.712,122051.0,122051.0,2772,0,0,0,L,1151911521,0,124.94,124.94,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859939,627289.00
05/23/2014 11:45,0,7.344,ACTIVE,218.26,380.82,59.965,1400859904,"274151322000088","019011112586793",26.98,45.30,0,337.24,397.05,200.5,191.6,0.742,122329.4,122329.4,2765,0,0,0,L,1151911521,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859941,627290.00
05/23/2014 11:45,0,7.695,ACTIVE,218.26,355.28,59.970,1400859904,"274151322000095","019011112586793",27.57,48.80,0,336.64,399.76,214.8,205.4,0.800,127616.1,127616.1,2791,0,0,0,L,1151911521,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859942,627291.00
05/23/2014 11:45,0,4.971,ACTIVE,219.39,427.11,59.959,1400859904,"274151322000068","019011112586793",37.47,47.00,0,387.74,455.97,188.1,179.6,0.707,72342.8,72342.8,2789,0,0,0,L,1151911521,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859944,627292.00
05/23/2014 11:45,0,7.355,ACTIVE,218.48,365.19,59.959,1400859904,"274151322000054","019011112586793",27.15,46.40,0,336.34,397.35,202.2,193.2,0.756,125263.5,125263.5,2756,0,0,0,L,1151911521,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400859946,627293.00
05/23/2014 12:00,1,7.117,ACTIVE,218.5,372.85,60.07,1400860803,"040051121000097","019011112586793",24.97,33,0.785,307.08,408.74,176.8,170.1,0.775,301483.79999997,301525.29999997,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400860806,627294.00
05/23/2014 12:00,1,7.187,ALERT,218.3,345.62,60.03,1400860803,"040051121000095","019011112586793",22.21,32,0.707,317.91,379.22,158.8,153.0,0.698,271093.79999989,271130.99999989,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1400860808,627295.00
05/23/2014 12:00,1,4.622,ACTIVE,218.3,355.88,60.07,1400860803,"033051125000132","019011112586793",33.21,34,0.675,299.01,389.75,152.7,146.4,0.674,246025.19999948,246060.89999948,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400860811,627296.00
05/23/2014 12:00,1,4.540,ACTIVE,218.4,373.29,60.03,1400860803,"033051125000135","019011112586793",33.12,33,0.666,317.63,377.74,149.6,144.5,0.660,242127.49999987,242162.79999988,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400860813,627297.00
05/23/2014 12:00,1,7.113,ACTIVE,217.3,376.71,60.07,1400860803,"040051121000116","019011112586793",24.81,32,0.780,309.66,383.96,175.6,168.0,0.769,285214.6999999,285255.59999988,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400860815,627298.00
05/23/2014 12:00,1,7.292,ALERT,218.2,341.84,60.07,1400860803,"040051121000068","019011112586793",22.30,32,0.719,300.36,395.60,161.8,155.7,0.712,276381.09999994,276418.89999995,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400860818,627299.00
05/23/2014 12:00,1,5.259,ACTIVE,217.6,339.69,60.07,1400860803,"033051125000118","019011112586793",38.55,34,0.899,305.19,404.70,201.7,193.7,0.881,313251.70000011,313298.80000013,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400860820,627300.00
05/23/2014 12:00,1,5.220,ACTIVE,218.3,349.91,60.07,1400860803,"033051125000150","019011112586793",38.59,33,0.896,314.96,401.98,200.5,194.0,0.873,316132.19999965,316179.29999965,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400860823,627301.00
05/23/2014 12:00,1,7.253,ACTIVE,218.6,341.82,60.07,1400860803,"040051121000185","019011112586793",24.51,34,0.785,288.03,408.34,176.9,170.5,0.775,285037.70000005,285079.10000003,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400860825,627302.00
05/23/2014 12:00,1,7.338,ACTIVE,218.0,324.93,60.03,1400860803,"040051121000195","019011112586793",24.57,35,0.793,307.79,401.52,179.4,171.5,0.789,287577.60000013,287619.30000018,340,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400860827,627303.00
05/23/2014 12:00,0,7.430,ACTIVE,218.93,369.70,60.018,1400860803,"274151322000083","019011112586793",27.27,51.00,0,336.94,397.35,205.3,196.3,0.826,127066.3,127066.3,2818,0,0,0,L,1151911521,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400860829,627304.00
05/23/2014 12:00,0,7.818,ACTIVE,220.06,357.38,59.981,1400860803,"274151322000076","019011112586793",27.89,51.50,0,335.44,400.06,220.7,211.1,0.844,129080.2,129080.2,2814,0,0,0,L,1151911521,0,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400860830,627305.00
05/23/2014 12:00,0,4.990,ACTIVE,219.16,410.88,59.996,1400860803,"274151322000094","019011112586793",37.95,47.30,0,386.83,457.47,191.6,183.0,0.734,74567.7,74567.7,2831,0,0,0,L,1151911521,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400860832,627306.00
05/23/2014 12:00,0,7.514,ACTIVE,219.39,358.58,60.002,1400860803,"274151322000052","019011112586793",27.21,51.80,0,336.04,397.96,207.0,197.9,0.787,127192.5,127192.5,2773,0,0,0,L,1151911521,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400860834,627307.00
05/23/2014 12:00,0,7.498,ACTIVE,219.39,381.73,59.996,1400860803,"274151322000085","019011112586793",27.41,47.00,0,336.64,399.16,208.0,198.9,0.778,126571.0,126571.0,2757,0,0,0,L,1151911521,0,125.85,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400860836,627308.00
05/23/2014 12:00,0,7.387,ACTIVE,219.39,354.97,59.996,1400860803,"274151322000087","019011112586793",25.54,71.00,0,336.64,394.65,191.1,182.5,0.716,122095.7,122095.7,2773,0,0,0,L,1151911521,0,125.17,125.40,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400860837,627309.00
05/23/2014 12:00,0,7.484,ACTIVE,219.39,376.01,60.002,1400860803,"274151322000088","019011112586793",26.82,47.00,0,336.64,397.05,203.1,194.1,0.760,122376.8,122376.8,2766,0,0,0,L,1151911521,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400860839,627310.00
05/23/2014 12:00,0,7.762,ACTIVE,218.48,359.18,60.002,1400860803,"274151322000095","019011112586793",27.79,50.20,0,336.94,400.66,218.1,208.6,0.804,127667.1,127667.1,2792,0,0,0,L,1151911521,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400860841,627311.00
05/23/2014 12:00,0,5.037,ACTIVE,220.29,418.09,60.007,1400860803,"274151322000068","019011112586793",37.47,47.80,0,383.23,455.37,191.0,182.5,0.720,72387.2,72387.2,2790,0,0,0,L,1151911521,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400860843,627312.00
05/23/2014 12:00,0,7.439,ACTIVE,219.16,375.41,60.012,1400860803,"274151322000054","019011112586793",27.27,48.50,0,336.34,399.16,205.4,196.3,0.782,125311.5,125311.5,2757,0,0,0,L,1151911521,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400860845,627313.00
05/23/2014 12:15,1,7.163,ACTIVE,219.2,326.66,60.03,1400861703,"040051121000097","019011112586793",25.26,34,0.793,316.96,387.12,180.1,172.7,0.786,301525.29999997,301566.89999999,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861706,627314.00
05/23/2014 12:15,1,7.260,ACTIVE,219.3,330.14,60.00,1400861703,"040051121000095","019011112586793",22.58,32,0.722,318.03,381.19,163.1,157.4,0.711,271130.99999989,271168.59999989,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861708,627315.00
05/23/2014 12:15,1,4.654,ACTIVE,219.3,325.26,60.03,1400861703,"033051125000132","019011112586793",33.69,34,0.688,318.27,379.74,156.0,150.1,0.687,246060.89999948,246096.79999948,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861710,627316.00
05/23/2014 12:15,1,4.595,ACTIVE,219.1,370.52,60.00,1400861703,"033051125000135","019011112586793",33.44,33,0.679,318.85,380.29,152.9,147.8,0.673,242162.79999988,242198.09999989,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861713,627317.00
05/23/2014 12:15,1,7.185,ACTIVE,218.2,380.17,60.00,1400861703,"040051121000116","019011112586793",24.99,32,0.790,316.95,385.90,178.7,171.2,0.776,285255.59999988,285296.6999999,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861715,627318.00
05/23/2014 12:15,1,7.302,ACTIVE,218.8,357.65,60.03,1400861703,"040051121000068","019011112586793",22.58,33,0.724,318.79,383.48,164.0,157.1,0.723,276418.89999995,276456.89999995,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861717,627319.00
05/23/2014 12:15,1,5.255,ACTIVE,219.0,350.22,60.00,1400861703,"033051125000118","019011112586793",38.82,35,0.899,314.83,393.13,203.0,195.5,0.872,313298.80000013,313346.10000014,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861719,627320.00
05/23/2014 12:15,1,5.306,ACTIVE,218.4,347.52,60.00,1400861703,"033051125000150","019011112586793",38.47,33,0.900,315.49,393.13,203.1,195.4,0.883,316179.29999965,316226.19999965,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861721,627321.00
05/23/2014 12:15,1,7.435,ACTIVE,218.3,353.72,60.03,1400861703,"040051121000195","019011112586793",24.82,36,0.809,317.34,386.28,183.6,175.4,0.797,287619.30000018,287661.10000016,342,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861726,627322.00
05/23/2014 12:15,0,7.461,ACTIVE,218.26,354.07,59.970,1400861703,"274151322000083","019011112586793",27.87,52.50,0,315.30,433.72,210.5,201.2,0.840,127114.2,127114.2,2819,0,0,0,L,1151911521,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861727,627323.00
05/23/2014 12:15,0,7.867,ALERT,219.61,361.29,59.975,1400861703,"274151322000076","019011112586793",28.25,51.80,0,303.28,400.06,224.8,215.1,0.862,129131.7,129131.7,2815,0,0,0,L,1151911521,0,125.40,125.62,0002,41,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861730,627324.00
05/23/2014 12:15,0,7.553,ALERT,218.71,357.38,59.965,1400861703,"274151322000052","019011112586793",27.47,53.30,0,297.26,398.26,210.1,200.8,0.809,127240.8,127240.8,2774,0,0,0,L,1151911521,0,124.72,125.40,0002,43,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861735,627325.00
05/23/2014 12:15,0,7.514,ACTIVE,218.93,378.42,60.007,1400861703,"274151322000085","019011112586793",27.99,47.50,0,336.64,399.46,212.6,203.3,0.800,126620.1,126620.1,2758,0,0,0,L,1151911521,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861737,627326.00
05/23/2014 12:15,0,7.504,ACTIVE,218.71,377.82,59.981,1400861703,"274151322000087","019011112586793",25.78,73.70,0,336.04,395.55,195.8,187.1,0.747,122140.6,122140.6,2774,0,0,0,L,1151911521,0,125.17,125.17,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861738,627327.00
05/23/2014 12:15,0,7.471,ACTIVE,218.26,358.58,59.954,1400861703,"274151322000088","019011112586793",27.39,48.00,0,336.04,397.96,207.2,198.1,0.791,122424.7,122424.7,2767,0,0,0,L,1151911521,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861740,627328.00
05/23/2014 12:15,0,7.861,ACTIVE,218.93,366.10,59.970,1400861703,"274151322000095","019011112586793",28.13,51.80,0,335.74,402.46,223.8,214.1,0.849,127718.6,127718.6,2793,0,0,0,L,1151911521,0,125.85,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861742,627329.00
05/23/2014 12:15,0,5.107,ACTIVE,220.06,421.70,59.970,1400861703,"274151322000068","019011112586793",38.27,48.50,0,365.49,472.80,196.3,187.5,0.738,72432.0,72432.0,2791,0,0,0,L,1151911521,0,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861744,627330.00
05/23/2014 12:15,0,7.641,ACTIVE,218.71,370.90,59.965,1400861703,"274151322000054","019011112586793",27.71,48.80,0,335.74,399.46,214.4,205.0,0.800,125360.0,125360.0,2758,0,0,0,L,1151911521,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861745,627331.00
05/23/2014 12:15,1,7.435,ACTIVE,219.0,347.76,60.00,1400861703,"040051121000185","019011112586793",24.74,35,0.811,318.40,387.11,183.0,176.4,0.796,285079.10000003,285121.80000008,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861748,627332.00
05/23/2014 12:15,0,5.195,ACTIVE,218.71,411.78,59.970,1400861703,"274151322000094","019011112586793",37.89,47.30,0,394.65,448.45,199.1,190.2,0.769,74613.5,74613.5,2833,0,0,0,L,1151911521,1,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400861749,627333.00
05/23/2014 12:30,1,7.468,ACTIVE,219.1,379.49,60.03,1400862603,"040051121000097","019011112586793",24.76,35,0.814,317.03,389.03,183.9,177.1,0.800,301566.89999999,301610.99999995,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862606,627334.00
05/23/2014 12:30,1,7.522,ACTIVE,218.4,330.24,60.03,1400862603,"040051121000095","019011112586793",22.12,32,0.737,319.00,383.73,165.5,160.0,0.719,271168.59999989,271208.39999989,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862608,627335.00
05/23/2014 12:30,1,4.839,ACTIVE,218.5,327.31,60.00,1400862603,"033051125000132","019011112586793",32.97,35,0.699,320.57,380.87,158.7,151.7,0.697,246096.79999948,246134.79999948,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862610,627336.00
05/23/2014 12:30,1,4.753,ACTIVE,219.3,341.73,60.03,1400862603,"033051125000135","019011112586793",32.94,34,0.689,318.71,381.18,155.8,150.4,0.684,242198.09999989,242235.59999989,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862612,627337.00
05/23/2014 12:30,1,7.403,ACTIVE,218.0,374.29,60.03,1400862603,"040051121000116","019011112586793",24.70,34,0.802,289.92,415.87,181.9,173.8,0.794,285296.6999999,285340.29999992,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862615,627338.00
05/23/2014 12:30,1,7.555,ACTIVE,219.4,373.60,60.00,1400862603,"040051121000068","019011112586793",22.39,34,0.744,319.18,383.89,168.3,162.2,0.737,276456.89999995,276497.29999993,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862617,627339.00
05/23/2014 12:30,1,5.740,ACTIVE,218.8,325.28,60.03,1400862603,"033051125000118","019011112586793",35.52,37,0.898,315.77,394.16,202.9,195.3,0.877,313346.10000014,313394.7000001,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862619,627340.00
05/23/2014 12:30,1,5.696,ACTIVE,218.6,364.42,60.03,1400862603,"033051125000150","019011112586793",35.82,35,0.897,316.34,393.91,203.0,195.1,0.875,316226.19999965,316274.99999965,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862622,627341.00
05/23/2014 12:30,1,7.553,ALERT,218.2,364.59,60.00,1400862603,"040051121000185","019011112586793",24.46,36,0.817,318.26,388.17,183.8,177.2,0.804,285121.80000008,285164.70000006,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400862624,627342.00
05/23/2014 12:30,1,7.598,ACTIVE,218.3,358.96,60.00,1400862603,"040051121000195","019011112586793",24.61,38,0.820,306.16,409.56,186.1,177.9,0.808,287661.10000016,287705.50000016,344,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862626,627343.00
05/23/2014 12:30,0,7.791,ACTIVE,217.58,366.70,59.965,1400862603,"274151322000083","019011112586793",27.12,53.50,0,336.64,399.76,213.9,204.5,0.862,127165.4,127165.4,2820,0,0,0,L,1151911521,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862628,627344.00
05/23/2014 12:30,0,8.176,ACTIVE,218.93,382.63,59.975,1400862603,"274151322000076","019011112586793",27.69,53.30,0,335.74,402.77,229.0,219.1,0.893,129186.7,129186.7,2817,0,0,0,L,1151911521,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862630,627345.00
05/23/2014 12:30,0,5.137,ACTIVE,217.80,430.42,59.959,1400862603,"274151322000094","019011112586793",38.55,47.80,0,386.83,459.57,200.5,191.6,0.773,74660.4,74660.4,2834,0,0,0,L,1151911521,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862632,627346.00
05/23/2014 12:30,0,7.871,ACTIVE,217.80,379.92,59.965,1400862603,"274151322000052","019011112586793",26.96,54.30,0,335.44,400.06,214.8,205.4,0.822,127292.2,127292.2,2776,0,0,0,L,1151911521,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862633,627347.00
05/23/2014 12:30,0,7.854,ACTIVE,218.26,381.73,59.959,1400862603,"274151322000085","019011112586793",27.47,49.00,0,335.74,401.26,218.3,208.8,0.826,126672.2,126672.2,2759,0,0,0,L,1151911521,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862635,627348.00
05/23/2014 12:30,0,7.695,ACTIVE,217.80,367.90,59.954,1400862603,"274151322000087","019011112586793",25.72,76.50,0,336.34,396.75,200.2,191.3,0.765,122188.4,122188.4,2775,0,0,0,L,1151911521,0,124.94,124.49,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862637,627349.00
05/23/2014 12:30,0,7.771,ACTIVE,218.26,356.78,59.981,1400862603,"274151322000088","019011112586793",27.08,49.00,0,335.14,399.76,213.1,203.7,0.782,122475.6,122475.6,2768,0,0,0,L,1151911521,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862639,627350.00
05/23/2014 12:30,0,8.195,ACTIVE,217.80,357.08,59.954,1400862603,"274151322000095","019011112586793",27.53,53.30,0,335.74,404.27,228.4,218.5,0.849,127773.1,127773.1,2794,0,0,0,L,1151911521,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862641,627351.00
05/23/2014 12:30,0,5.262,ACTIVE,219.16,428.61,59.965,1400862603,"274151322000068","019011112586793",37.71,49.80,0,387.74,459.87,199.8,190.9,0.760,72479.7,72479.7,2792,0,0,0,L,1151911521,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862642,627352.00
05/23/2014 12:30,0,7.816,ACTIVE,217.80,357.98,59.970,1400862603,"274151322000054","019011112586793",27.31,49.80,0,335.44,401.26,216.2,206.7,0.822,125411.6,125411.6,2759,0,0,0,L,1151911521,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400862644,627353.00
05/23/2014 12:45,1,7.528,ACTIVE,218.8,382.41,60.00,1400863503,"040051121000097","019011112586793",24.68,35,0.816,315.55,388.88,184.9,177.7,0.800,301610.99999995,301654.99999995,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863506,627354.00
05/23/2014 12:45,1,7.521,ACTIVE,218.6,354.99,60.00,1400863503,"040051121000095","019011112586793",21.99,33,0.730,318.60,382.70,164.6,158.9,0.716,271208.39999989,271247.99999989,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863508,627355.00
05/23/2014 12:45,1,4.854,ACTIVE,218.2,326.15,60.00,1400863503,"033051125000132","019011112586793",32.90,36,0.700,319.09,380.49,158.9,152.1,0.699,246134.79999948,246172.79999948,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863510,627356.00
05/23/2014 12:45,1,4.780,ACTIVE,218.9,326.60,60.00,1400863503,"033051125000135","019011112586793",32.74,34,0.691,318.91,380.42,155.7,150.7,0.685,242235.59999989,242272.99999987,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863513,627357.00
05/23/2014 12:45,1,7.477,ACTIVE,217.6,329.55,60.03,1400863503,"040051121000116","019011112586793",24.70,34,0.816,317.30,386.59,183.8,176.0,0.800,285340.29999992,285383.89999988,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863516,627358.00
05/23/2014 12:45,1,7.679,ALERT,218.9,378.30,60.00,1400863503,"040051121000068","019011112586793",22.09,34,0.745,318.06,383.76,168.8,162.3,0.740,276497.29999993,276537.39999995,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400863518,627359.00
05/23/2014 12:45,1,5.826,ACTIVE,218.1,386.25,60.00,1400863503,"033051125000118","019011112586793",35.00,37,0.900,316.53,393.18,202.9,195.2,0.881,313394.7000001,313443.30000012,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863521,627360.00
05/23/2014 12:45,1,5.016,ACTIVE,218.9,320.97,60.00,1400863503,"033051125000150","019011112586793",40.67,35,0.906,315.27,395.37,203.0,196.9,0.890,316274.99999965,316323.89999965,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863523,627361.00
05/23/2014 12:45,1,7.616,ACTIVE,218.7,353.33,60.00,1400863503,"040051121000185","019011112586793",24.52,36,0.822,318.48,388.33,185.8,179.3,0.804,285164.70000006,285209.00000007,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863525,627362.00
05/23/2014 12:45,1,7.735,ACTIVE,217.4,324.77,60.00,1400863503,"040051121000195","019011112586793",24.46,38,0.831,317.69,387.58,188.3,179.6,0.817,287705.50000016,287749.90000016,346,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863528,627363.00
05/23/2014 12:45,0,7.783,ACTIVE,216.90,356.18,59.949,1400863503,"274151322000083","019011112586793",27.31,56.00,0,336.94,399.46,215.1,205.7,0.866,127216.5,127216.5,2821,0,0,0,L,1151911521,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863529,627364.00
05/23/2014 12:45,0,8.225,ACTIVE,218.48,358.28,59.959,1400863503,"274151322000076","019011112586793",27.57,55.50,0,336.04,403.67,229.4,219.5,0.897,129241.2,129241.2,2818,0,0,0,L,1151911521,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863531,627365.00
05/23/2014 12:45,0,5.260,ACTIVE,217.80,429.22,59.949,1400863503,"274151322000094","019011112586793",37.55,49.80,0,382.93,455.97,200.3,191.4,0.773,74708.2,74708.2,2835,0,0,0,L,1151911521,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863533,627366.00
05/23/2014 12:45,0,7.824,ACTIVE,217.58,379.92,59.959,1400863503,"274151322000052","019011112586793",27.10,55.00,0,336.64,400.06,214.7,205.3,0.818,127343.4,127343.4,2777,0,0,0,L,1151911521,0,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863535,627367.00
05/23/2014 12:45,0,7.822,ACTIVE,217.80,367.60,59.944,1400863503,"274151322000085","019011112586793",27.17,50.40,0,336.34,401.56,215.2,205.8,0.787,126724.1,126724.1,2760,0,0,0,L,1151911521,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863537,627368.00
05/23/2014 12:45,0,7.711,ACTIVE,217.58,372.41,59.954,1400863503,"274151322000087","019011112586793",25.25,78.50,0,337.24,396.75,197.2,188.4,0.751,122235.9,122235.9,2776,0,0,0,L,1151911521,0,124.27,124.49,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863538,627369.00
05/23/2014 12:45,0,7.760,ACTIVE,217.35,378.42,59.944,1400863503,"274151322000088","019011112586793",26.74,50.20,0,336.64,399.46,209.9,200.7,0.778,122526.1,122526.1,2769,0,0,0,L,1151911521,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863540,627370.00
05/23/2014 12:45,0,8.119,ACTIVE,217.35,354.37,59.954,1400863503,"274151322000095","019011112586793",27.51,54.30,0,336.64,403.67,226.2,216.4,0.844,127827.5,127827.5,2795,0,0,0,L,1151911521,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863542,627371.00
05/23/2014 12:45,0,5.266,ACTIVE,218.93,411.48,59.949,1400863503,"274151322000068","019011112586793",37.31,51.00,0,382.03,455.06,198.7,189.9,0.756,72527.2,72527.2,2793,0,0,0,L,1151911521,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863543,627372.00
05/23/2014 12:45,0,7.766,ACTIVE,218.03,356.18,59.949,1400863503,"274151322000054","019011112586793",27.06,50.60,0,337.24,400.96,212.7,203.4,0.804,125462.8,125462.8,2760,0,0,0,L,1151911521,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400863545,627373.00
05/23/2014 13:00,1,7.656,ACTIVE,219.5,383.86,60.03,1400864403,"040051121000097","019011112586793",24.99,34,0.840,311.19,398.76,190.3,182.9,0.829,301654.99999995,301698.79999996,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864406,627374.00
05/23/2014 13:00,1,7.642,ACTIVE,218.8,328.92,60.03,1400864403,"040051121000095","019011112586793",22.13,33,0.745,313.78,400.18,168.3,162.3,0.737,271247.99999989,271287.29999989,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864408,627375.00
05/23/2014 13:00,1,4.907,ACTIVE,219.0,360.42,60.03,1400864403,"033051125000132","019011112586793",33.11,35,0.712,318.31,385.21,161.6,155.0,0.709,246172.79999948,246210.29999948,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864410,627376.00
05/23/2014 13:00,1,4.871,ACTIVE,219.6,337.14,60.03,1400864403,"033051125000135","019011112586793",33.03,33,0.709,318.64,381.34,160.1,154.8,0.701,242272.99999987,242310.29999988,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864413,627377.00
05/23/2014 13:00,1,7.642,ACTIVE,218.2,343.76,60.03,1400864403,"040051121000116","019011112586793",24.76,33,0.833,315.56,388.07,188.2,180.2,0.819,285383.89999988,285427.19999989,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864415,627378.00
05/23/2014 13:00,1,7.761,ACTIVE,218.6,360.24,60.03,1400864403,"040051121000068","019011112586793",22.06,34,0.753,318.26,384.51,170.3,163.2,0.744,276537.39999995,276576.99999991,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864418,627379.00
05/23/2014 13:00,1,4.938,ACTIVE,218.7,344.84,60.03,1400864403,"033051125000118","019011112586793",41.22,35,0.896,313.69,397.08,202.5,194.5,0.878,313443.30000012,313491.80000012,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864420,627380.00
05/23/2014 13:00,1,4.971,ACTIVE,218.9,326.70,60.03,1400864403,"033051125000150","019011112586793",41.07,33,0.905,314.35,395.63,203.1,196.0,0.885,316323.89999965,316372.39999965,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864422,627381.00
05/23/2014 13:00,1,7.688,ACTIVE,219.3,363.26,60.07,1400864403,"040051121000185","019011112586793",24.57,35,0.833,318.35,388.51,187.9,181.5,0.820,285209.00000007,285252.70000006,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864424,627382.00
05/23/2014 13:00,1,7.740,ACTIVE,218.3,325.49,60.03,1400864403,"040051121000195","019011112586793",24.68,36,0.838,315.93,388.38,190.1,181.2,0.824,287749.90000016,287793.80000016,348,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864426,627383.00
05/23/2014 13:00,0,7.963,ACTIVE,218.48,380.22,59.986,1400864403,"274151322000083","019011112586793",27.00,55.50,0,336.34,400.36,217.6,208.1,0.871,127266.9,127266.9,2822,0,0,0,L,1151911521,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864428,627384.00
05/23/2014 13:00,0,8.371,ACTIVE,219.61,374.81,59.991,1400864403,"274151322000076","019011112586793",27.61,55.30,0,325.82,428.31,234.0,223.9,0.884,129295.3,129295.3,2819,0,0,0,L,1151911521,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864430,627385.00
