ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2014 13:00,0,5.338,ACTIVE,218.93,414.79,60.007,1400864403,"274151322000094","019011112586793",37.73,50.20,0,384.13,455.67,204.8,195.7,0.787,74755.1,74755.1,2836,0,0,0,L,1151911521,0,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864433,627386.00
05/23/2014 13:00,0,7.990,ACTIVE,219.16,367.30,59.991,1400864403,"274151322000052","019011112586793",27.10,55.30,0,334.54,400.66,219.2,209.6,0.835,127394.2,127394.2,2778,0,0,0,L,1151911521,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864434,627387.00
05/23/2014 13:00,0,7.965,ACTIVE,219.16,366.70,59.981,1400864403,"274151322000085","019011112586793",27.02,50.80,0,336.34,400.66,217.9,208.4,0.818,126774.7,126774.7,2761,0,0,0,L,1151911521,0,125.85,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864436,627388.00
05/23/2014 13:00,0,7.906,ACTIVE,219.16,377.52,59.986,1400864403,"274151322000087","019011112586793",25.01,82.00,0,335.74,396.45,200.1,191.2,0.765,122282.3,122282.3,2777,0,0,0,L,1151911521,0,125.17,125.17,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864438,627389.00
05/23/2014 13:00,0,7.861,ACTIVE,219.16,361.89,59.981,1400864403,"274151322000088","019011112586793",27.02,50.00,0,336.34,399.76,214.9,205.5,0.800,122575.9,122575.9,2770,0,0,0,L,1151911521,0,125.62,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864439,627390.00
05/23/2014 13:00,0,8.324,ACTIVE,218.48,382.03,59.986,1400864403,"274151322000095","019011112586793",27.47,55.00,0,331.83,403.97,231.9,222.0,0.884,127881.1,127881.1,2796,0,0,0,L,1151911521,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864441,627391.00
05/23/2014 13:00,0,5.307,ACTIVE,220.06,411.78,59.981,1400864403,"274151322000068","019011112586793",37.95,50.80,0,382.33,457.77,203.6,194.6,0.769,72574.1,72574.1,2794,0,0,0,L,1151911521,0,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864443,627392.00
05/23/2014 13:00,0,7.994,ACTIVE,219.39,385.63,59.986,1400864403,"274151322000054","019011112586793",26.98,51.30,0,336.04,401.26,218.3,208.8,0.818,125513.1,125513.1,2761,0,0,0,L,1151911521,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400864444,627393.00
05/23/2014 13:15,1,7.726,ACTIVE,219.4,384.41,60.00,1400865303,"040051121000097","019011112586793",24.48,35,0.829,317.89,390.80,188.2,180.8,0.815,301698.79999996,301744.19999994,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865306,627394.00
05/23/2014 13:15,1,7.729,ACTIVE,219.5,380.99,60.03,1400865303,"040051121000095","019011112586793",21.87,34,0.743,317.77,384.56,168.2,162.0,0.732,271287.29999989,271327.59999989,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865308,627395.00
05/23/2014 13:15,1,4.974,ACTIVE,219.5,359.05,60.03,1400865303,"033051125000132","019011112586793",32.77,36,0.713,319.51,382.21,162.2,155.4,0.709,246210.29999948,246249.09999948,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865310,627396.00
05/23/2014 13:15,1,4.896,ALERT,220.0,362.42,60.03,1400865303,"033051125000135","019011112586793",32.58,35,0.702,320.01,382.41,158.7,153.3,0.695,242310.29999988,242348.59999989,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400865313,627397.00
05/23/2014 13:15,1,7.646,ACTIVE,218.9,331.66,60.03,1400865303,"040051121000116","019011112586793",24.52,34,0.824,316.28,389.51,186.6,179.0,0.810,285427.19999989,285471.79999991,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865315,627398.00
05/23/2014 13:15,1,7.752,ACTIVE,219.0,344.53,60.00,1400865303,"040051121000068","019011112586793",22.12,35,0.750,319.13,385.45,170.6,163.6,0.748,276576.99999991,276617.79999992,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865318,627399.00
05/23/2014 13:15,1,5.000,ACTIVE,219.0,351.85,60.00,1400865303,"033051125000118","019011112586793",40.83,36,0.897,312.08,397.70,203.1,194.8,0.883,313491.80000012,313540.50000011,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865320,627400.00
05/23/2014 13:15,1,5.017,ACTIVE,219.2,350.11,60.00,1400865303,"033051125000150","019011112586793",40.65,34,0.902,314.37,397.50,202.9,196.4,0.879,316372.39999965,316421.39999965,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865322,627401.00
05/23/2014 13:15,1,7.735,ACTIVE,219.6,384.22,60.03,1400865303,"040051121000185","019011112586793",24.35,36,0.827,318.47,390.00,187.4,180.6,0.815,285252.70000006,285298.20000006,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865324,627402.00
05/23/2014 13:15,1,7.884,ACTIVE,218.5,323.70,60.03,1400865303,"040051121000195","019011112586793",24.26,38,0.837,318.29,389.60,190.3,181.3,0.824,287793.80000016,287839.30000016,350,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865327,627403.00
05/23/2014 13:15,0,8.072,ACTIVE,218.71,364.89,59.996,1400865303,"274151322000083","019011112586793",26.68,57.70,0,335.74,400.96,218.0,208.5,0.893,127319.1,127319.1,2823,0,0,0,L,1151911521,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865328,627404.00
05/23/2014 13:15,0,8.385,ACTIVE,220.06,376.01,59.975,1400865303,"274151322000076","019011112586793",27.41,55.50,0,335.44,403.67,232.7,222.7,0.893,129351.1,129351.1,2820,0,0,0,L,1151911521,0,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865330,627405.00
05/23/2014 13:15,0,5.438,ACTIVE,219.39,413.29,59.970,1400865303,"274151322000094","019011112586793",37.17,51.50,0,378.72,453.86,204.1,195.1,0.782,74803.8,74803.8,2837,0,0,0,L,1151911521,0,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865332,627406.00
05/23/2014 13:15,0,8.010,ACTIVE,219.61,358.58,59.970,1400865303,"274151322000052","019011112586793",26.96,56.00,0,334.84,400.36,218.4,208.9,0.826,127446.5,127446.5,2779,0,0,0,L,1151911521,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865333,627407.00
05/23/2014 13:15,0,8.041,ACTIVE,219.61,360.69,59.970,1400865303,"274151322000085","019011112586793",27.27,52.50,0,335.14,400.36,222.0,212.3,0.826,126827.3,126827.3,2762,0,0,0,L,1151911521,0,125.85,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865336,627408.00
05/23/2014 13:15,0,7.932,ACTIVE,218.93,358.28,59.975,1400865303,"274151322000087","019011112586793",25.17,83.00,0,335.44,396.15,202.0,193.0,0.760,122330.4,122330.4,2778,0,0,0,L,1151911521,0,125.40,125.17,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865337,627409.00
05/23/2014 13:15,0,7.953,ACTIVE,218.93,374.21,59.965,1400865303,"274151322000088","019011112586793",26.82,51.50,0,335.44,399.76,215.8,206.3,0.804,122627.3,122627.3,2771,0,0,0,L,1151911521,0,126.30,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865339,627410.00
05/23/2014 13:15,0,8.400,ACTIVE,219.16,384.73,59.975,1400865303,"274151322000095","019011112586793",27.31,56.30,0,334.84,403.97,232.1,222.1,0.871,127936.5,127936.5,2797,0,0,0,L,1151911521,0,126.07,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865341,627411.00
05/23/2014 13:15,0,5.422,ACTIVE,220.29,422.90,59.981,1400865303,"274151322000068","019011112586793",37.01,51.00,0,383.23,453.56,204.0,195.0,0.778,72622.8,72622.8,2795,0,0,0,L,1151911521,0,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865342,627412.00
05/23/2014 13:15,0,7.998,ACTIVE,219.39,363.39,59.981,1400865303,"274151322000054","019011112586793",27.00,53.00,0,334.54,400.96,218.7,209.1,0.822,125565.1,125565.1,2762,0,0,0,L,1151911521,0,125.85,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865344,627413.00
05/23/2014 13:16,1,7.543,ACTIVE,219.5,379.13,60.03,1400865360,"040051121000097","019011112586793",24.53,36,0.810,318.83,391.22,184.1,176.6,0.799,301744.19999994,301758.99999995,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865363,627414.00
05/23/2014 13:16,1,7.602,ACTIVE,219.4,342.54,60.03,1400865360,"040051121000095","019011112586793",21.84,34,0.730,320.14,383.39,165.2,158.8,0.715,271327.59999989,271340.89999989,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865365,627415.00
05/23/2014 13:16,1,4.869,ACTIVE,219.3,328.55,60.03,1400865360,"033051125000132","019011112586793",32.84,36,0.698,321.14,382.51,159.1,152.4,0.698,246249.09999948,246261.79999948,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865367,627416.00
05/23/2014 13:16,1,4.788,ACTIVE,220.2,369.64,60.03,1400865360,"033051125000135","019011112586793",32.65,35,0.687,319.63,382.19,155.6,150.5,0.684,242348.59999989,242361.09999989,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865370,627417.00
05/23/2014 13:16,1,7.524,ACTIVE,218.6,330.20,60.03,1400865360,"040051121000116","019011112586793",24.40,34,0.807,318.00,388.31,182.7,174.9,0.796,285471.79999991,285486.29999991,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865372,627418.00
05/23/2014 13:16,1,7.634,ACTIVE,219.5,359.74,60.03,1400865360,"040051121000068","019011112586793",22.16,36,0.741,319.40,384.65,168.3,161.4,0.734,276617.79999992,276631.29999992,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865374,627419.00
05/23/2014 13:16,1,5.039,ACTIVE,219.9,325.06,60.07,1400865360,"033051125000118","019011112586793",40.47,37,0.901,315.56,396.70,202.9,196.6,0.877,313540.50000011,313556.7000001,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865376,627420.00
05/23/2014 13:16,1,5.068,ACTIVE,219.2,335.03,60.03,1400865360,"033051125000150","019011112586793",40.23,35,0.898,316.17,400.44,202.8,194.8,0.879,316421.39999965,316437.69999965,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865379,627421.00
05/23/2014 13:16,1,7.652,ACTIVE,219.8,369.14,60.03,1400865360,"040051121000185","019011112586793",24.19,37,0.814,319.26,389.55,184.2,177.6,0.799,285298.20000006,285313.00000007,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865381,627422.00
05/23/2014 13:16,1,7.750,ACTIVE,219.3,382.67,60.03,1400865360,"040051121000195","019011112586793",24.22,38,0.820,319.02,388.97,186.8,178.6,0.810,287839.30000016,287854.30000016,352,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865383,627423.00
05/23/2014 13:16,0,7.867,ACTIVE,218.71,374.51,59.981,1400865360,"274151322000083","019011112586793",26.98,57.00,0,335.14,399.46,214.7,205.3,0.849,127336.3,127336.3,2824,0,0,0,L,1151911521,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865385,627424.00
05/23/2014 13:16,0,8.242,ACTIVE,220.29,384.73,59.996,1400865360,"274151322000076","019011112586793",27.51,56.30,0,336.64,403.37,229.6,219.6,0.875,129369.4,129369.4,2821,0,0,0,L,1151911521,0,125.85,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865387,627425.00
05/23/2014 13:16,0,5.240,ACTIVE,219.39,432.82,59.991,1400865360,"274151322000094","019011112586793",37.93,50.60,0,378.42,450.26,201.9,193.0,0.773,74819.9,74819.9,2838,0,0,0,L,1151911521,0,125.17,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865389,627426.00
05/23/2014 13:16,0,7.918,ACTIVE,219.39,357.68,59.986,1400865360,"274151322000052","019011112586793",26.84,56.50,0,334.24,398.86,215.1,205.7,0.813,127463.7,127463.7,2780,0,0,0,L,1151911521,0,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865390,627427.00
05/23/2014 13:16,0,7.896,ACTIVE,219.39,385.03,59.991,1400865360,"274151322000085","019011112586793",27.45,53.30,0,336.04,400.06,219.5,209.9,0.826,126844.8,126844.8,2763,0,0,0,L,1151911521,0,126.07,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865392,627428.00
05/23/2014 13:16,0,7.836,ACTIVE,219.61,380.52,59.981,1400865360,"274151322000087","019011112586793",25.13,85.00,0,336.04,395.55,199.3,190.5,0.742,122346.3,122346.3,2779,0,0,0,L,1151911521,0,125.62,125.40,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865394,627429.00
05/23/2014 13:16,0,7.836,ACTIVE,219.84,358.58,59.981,1400865360,"274151322000088","019011112586793",26.80,51.50,0,335.14,398.56,212.6,203.2,0.791,122644.3,122644.3,2772,0,0,0,L,1151911521,0,126.30,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865395,627430.00
05/23/2014 13:16,0,8.258,ACTIVE,218.93,358.28,59.981,1400865360,"274151322000095","019011112586793",27.39,56.50,0,335.14,402.77,229.1,219.2,0.849,127954.8,127954.8,2798,0,0,0,L,1151911521,0,125.85,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865397,627431.00
05/23/2014 13:16,0,5.363,ACTIVE,220.52,401.56,59.986,1400865360,"274151322000068","019011112586793",36.94,52.00,0,384.13,450.26,200.1,191.2,0.756,72638.8,72638.8,2796,0,0,0,L,1151911521,0,126.07,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865399,627432.00
05/23/2014 13:16,0,7.914,ACTIVE,219.84,382.03,59.986,1400865360,"274151322000054","019011112586793",26.96,53.00,0,335.14,400.36,215.8,206.4,0.800,125582.3,125582.3,2763,0,0,0,L,1151911521,0,125.85,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400865401,627433.00
05/23/2014 13:30,1,7.636,ACTIVE,220.0,385.39,60.03,1400866203,"040051121000097","019011112586793",24.55,37,0.822,317.64,389.63,186.6,179.5,0.804,301758.99999995,301788.49999995,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866205,627434.00
05/23/2014 13:30,1,7.628,ALERT,218.8,357.70,60.03,1400866203,"040051121000095","019011112586793",22.12,34,0.744,319.23,383.98,167.9,161.5,0.731,271340.89999989,271367.59999989,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400866208,627435.00
05/23/2014 13:30,1,4.934,ACTIVE,219.5,364.19,60.03,1400866203,"033051125000132","019011112586793",32.79,37,0.707,320.88,382.87,161.0,154.5,0.704,246261.79999948,246287.29999948,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866210,627436.00
05/23/2014 13:30,1,4.871,ACTIVE,219.8,360.41,60.00,1400866203,"033051125000135","019011112586793",32.60,36,0.698,319.94,382.37,158.0,152.8,0.693,242361.09999989,242386.29999988,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866213,627437.00
05/23/2014 13:30,1,7.591,ACTIVE,218.5,378.84,60.03,1400866203,"040051121000116","019011112586793",24.49,35,0.818,317.20,387.27,185.0,177.3,0.810,285486.29999991,285515.59999986,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866215,627438.00
05/23/2014 13:30,1,7.718,ACTIVE,219.0,334.79,60.00,1400866203,"040051121000068","019011112586793",22.27,36,0.755,319.62,384.41,171.0,164.0,0.752,276631.29999992,276658.29999992,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866218,627439.00
05/23/2014 13:30,1,5.001,ACTIVE,219.6,328.82,60.03,1400866203,"033051125000118","019011112586793",40.80,38,0.894,314.30,396.47,203.0,195.5,0.872,313556.7000001,313589.10000014,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866220,627440.00
05/23/2014 13:30,1,5.015,ACTIVE,219.7,329.27,60.00,1400866203,"033051125000150","019011112586793",40.71,36,0.903,313.95,397.86,203.1,197.0,0.885,316437.69999965,316470.29999965,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866222,627441.00
05/23/2014 13:30,1,7.803,ACTIVE,219.7,355.06,60.03,1400866203,"040051121000185","019011112586793",24.07,38,0.825,319.21,388.98,186.9,180.2,0.810,285313.00000007,285342.70000006,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866224,627442.00
05/23/2014 13:30,1,7.823,ACTIVE,218.7,326.33,60.03,1400866203,"040051121000195","019011112586793",24.31,39,0.832,318.59,389.32,189.2,180.8,0.814,287854.30000016,287884.00000016,354,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866226,627443.00
05/23/2014 13:30,0,7.963,ACTIVE,218.26,356.18,59.975,1400866203,"274151322000083","019011112586793",27.02,58.30,0,336.04,400.36,217.7,208.2,0.875,127370.7,127370.7,2825,0,0,0,L,1151911521,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866229,627444.00
05/23/2014 13:30,0,8.309,ACTIVE,219.61,357.68,59.970,1400866203,"274151322000076","019011112586793",27.73,56.50,0,331.53,403.07,232.9,222.9,0.893,129406.3,129406.3,2822,0,0,0,L,1151911521,0,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866230,627445.00
05/23/2014 13:30,0,5.420,ACTIVE,218.93,409.38,59.986,1400866203,"274151322000094","019011112586793",37.09,50.60,0,381.73,456.87,203.4,194.4,0.782,74852.1,74852.1,2839,0,0,0,L,1151911521,0,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866232,627446.00
05/23/2014 13:30,0,8.016,ACTIVE,218.93,364.59,59.981,1400866203,"274151322000052","019011112586793",26.94,56.80,0,334.84,400.96,218.7,209.1,0.831,127498.3,127498.3,2781,0,0,0,L,1151911521,0,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866234,627447.00
05/23/2014 13:30,0,8.014,ACTIVE,218.93,382.03,59.986,1400866203,"274151322000085","019011112586793",27.37,53.50,0,335.74,401.56,222.2,212.5,0.826,126880.0,126880.0,2764,0,0,0,L,1151911521,0,125.62,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866236,627448.00
05/23/2014 13:30,0,7.955,ACTIVE,218.71,356.48,59.986,1400866203,"274151322000087","019011112586793",25.07,86.50,0,335.74,396.75,201.8,192.8,0.773,122378.3,122378.3,2780,0,0,0,L,1151911521,0,125.17,125.17,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866238,627449.00
05/23/2014 13:30,0,7.859,ACTIVE,219.16,382.93,59.991,1400866203,"274151322000088","019011112586793",27.12,51.80,0,335.74,399.46,215.8,206.3,0.804,122678.5,122678.5,2773,0,0,0,L,1151911521,0,126.07,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866239,627450.00
05/23/2014 13:30,0,8.365,ACTIVE,218.71,374.81,59.986,1400866203,"274151322000095","019011112586793",27.37,56.80,0,328.82,414.19,231.9,221.9,0.866,127991.5,127991.5,2799,0,0,0,L,1151911521,0,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866241,627451.00
05/23/2014 13:30,0,5.363,ACTIVE,220.29,412.08,59.991,1400866203,"274151322000068","019011112586793",37.65,52.80,0,382.93,452.96,202.2,193.3,0.765,72671.0,72671.0,2797,0,0,0,L,1151911521,0,125.85,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866243,627452.00
05/23/2014 13:30,0,7.955,ACTIVE,218.71,384.43,59.986,1400866203,"274151322000054","019011112586793",27.19,52.80,0,333.93,400.96,218.9,209.4,0.835,125617.0,125617.0,2764,0,0,0,L,1151911521,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866244,627453.00
05/23/2014 13:30,1,7.524,ACTIVE,218.8,324.73,60.00,1400866259,"040051121000097","019011112586793",24.82,37,0.822,318.92,389.77,185.8,178.6,0.806,301788.49999995,301803.39999999,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866262,627454.00
05/23/2014 13:30,1,7.530,ACTIVE,219.2,326.39,60.00,1400866259,"040051121000095","019011112586793",22.36,34,0.742,317.48,384.88,167.6,161.9,0.731,271367.59999989,271380.99999989,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866264,627455.00
05/23/2014 13:30,1,4.879,ACTIVE,219.2,363.53,60.00,1400866259,"033051125000132","019011112586793",33.02,37,0.705,320.97,381.76,160.3,153.8,0.700,246287.29999948,246299.99999948,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866266,627456.00
05/23/2014 13:30,1,4.799,ACTIVE,219.3,348.82,60.00,1400866259,"033051125000135","019011112586793",32.98,35,0.697,320.08,382.96,157.5,152.2,0.694,242386.29999988,242398.89999984,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866269,627457.00
05/23/2014 13:30,1,7.531,ACTIVE,218.6,376.78,60.00,1400866259,"040051121000116","019011112586793",24.54,35,0.811,315.64,387.46,183.9,176.1,0.800,285515.59999986,285530.09999986,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866271,627458.00
05/23/2014 13:30,1,7.623,ACTIVE,218.8,329.33,59.96,1400866259,"040051121000068","019011112586793",22.53,36,0.754,318.41,385.27,170.9,163.8,0.747,276658.29999992,276671.79999992,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866273,627459.00
05/23/2014 13:30,1,5.872,ACTIVE,218.6,356.41,60.00,1400866259,"033051125000118","019011112586793",34.74,38,0.896,315.58,396.19,203.0,194.8,0.873,313589.10000014,313605.2000001,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866275,627460.00
05/23/2014 13:30,1,5.903,ACTIVE,218.9,389.09,60.00,1400866259,"033051125000150","019011112586793",34.56,36,0.897,315.46,395.95,203.0,195.0,0.880,316470.29999965,316486.59999965,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866277,627461.00
05/23/2014 13:30,1,7.750,ACTIVE,219.4,343.39,60.00,1400866259,"040051121000185","019011112586793",24.50,38,0.837,318.65,389.34,188.9,182.4,0.822,285342.70000006,285357.50000007,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866524,627462.00
05/23/2014 13:30,1,7.846,ACTIVE,218.1,381.75,60.00,1400866259,"040051121000195","019011112586793",24.51,39,0.840,317.76,388.56,191.4,182.7,0.828,287884.00000016,287898.90000016,356,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866526,627463.00
05/23/2014 13:30,0,8.023,ACTIVE,218.03,379.92,59.938,1400866259,"274151322000083","019011112586793",27.15,58.30,0,337.54,400.66,220.3,210.7,0.884,127387.8,127387.8,2826,0,0,0,L,1151911521,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866528,627464.00
05/23/2014 13:30,0,8.359,ACTIVE,219.39,384.13,59.965,1400866259,"274151322000076","019011112586793",27.95,56.50,0,335.44,402.77,236.5,226.3,0.902,129424.6,129424.6,2823,0,0,0,L,1151911521,0,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866530,627465.00
05/23/2014 13:30,0,5.277,ACTIVE,218.93,438.53,59.938,1400866259,"274151322000094","019011112586793",38.45,50.40,0,386.23,455.37,205.8,196.7,0.800,74868.1,74868.1,2840,0,0,0,L,1151911521,0,124.72,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866531,627466.00
05/23/2014 13:30,0,8.031,ACTIVE,218.93,362.19,59.944,1400866259,"274151322000052","019011112586793",27.21,57.70,0,336.34,400.36,221.2,211.6,0.835,127515.4,127515.4,2782,0,0,0,L,1151911521,0,124.49,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866533,627467.00
05/23/2014 13:30,0,8.014,ACTIVE,218.93,378.72,59.938,1400866259,"274151322000085","019011112586793",27.71,52.50,0,336.64,401.86,224.9,215.1,0.844,126897.4,126897.4,2765,0,0,0,L,1151911521,0,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866535,627468.00
05/23/2014 13:30,0,7.984,ACTIVE,218.71,367.30,59.954,1400866259,"274151322000087","019011112586793",25.33,87.00,0,337.24,397.66,204.5,195.5,0.773,122394.1,122394.1,2781,0,0,0,L,1151911521,0,125.17,125.40,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866537,627469.00
05/23/2014 13:30,0,8.006,ACTIVE,218.48,366.70,59.949,1400866259,"274151322000088","019011112586793",27.02,52.00,0,335.44,400.06,219.0,209.4,0.795,122695.5,122695.5,2774,0,0,0,L,1151911521,0,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866538,627470.00
05/23/2014 13:30,0,8.311,ACTIVE,218.48,357.68,59.944,1400866259,"274151322000095","019011112586793",27.89,56.80,0,337.24,404.27,234.6,224.5,0.871,128009.8,128009.8,2800,0,0,0,L,1151911521,0,125.40,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866540,627471.00
05/23/2014 13:30,0,5.488,ACTIVE,219.84,400.96,59.954,1400866259,"274151322000068","019011112586793",36.68,51.80,0,382.93,453.86,204.1,195.1,0.773,72687.0,72687.0,2798,0,0,0,L,1151911521,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866542,627472.00
05/23/2014 13:30,0,7.949,ACTIVE,218.93,376.92,59.954,1400866259,"274151322000054","019011112586793",27.47,52.50,0,336.04,401.86,220.8,211.2,0.849,125634.2,125634.2,2765,0,0,0,L,1151911521,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400866544,627473.00
05/23/2014 13:45,1,7.306,ACTIVE,218.5,370.85,60.00,1400867102,"040051121000097","019011112586793",24.64,36,0.793,316.45,389.92,179.1,172.3,0.780,301803.39999999,301832.69999994,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867105,627474.00
05/23/2014 13:45,1,7.337,ACTIVE,217.9,328.56,60.00,1400867102,"040051121000095","019011112586793",21.98,34,0.711,318.19,383.83,160.5,154.0,0.707,271380.99999989,271407.29999989,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867107,627475.00
05/23/2014 13:45,1,4.732,ACTIVE,218.0,370.75,60.00,1400867102,"033051125000132","019011112586793",32.81,37,0.680,319.65,381.33,154.5,147.7,0.683,246299.99999948,246325.09999948,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867110,627476.00
05/23/2014 13:45,1,4.646,ACTIVE,218.9,360.08,60.00,1400867102,"033051125000135","019011112586793",32.69,36,0.671,318.73,382.70,151.1,146.4,0.664,242398.89999984,242423.79999988,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867112,627477.00
05/23/2014 13:45,1,7.280,ACTIVE,217.3,358.43,60.00,1400867102,"040051121000116","019011112586793",24.50,35,0.786,316.67,387.34,177.5,169.4,0.776,285530.09999986,285558.9999999,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867114,627478.00
05/23/2014 13:45,1,7.426,ACTIVE,218.8,330.00,60.00,1400867102,"040051121000068","019011112586793",22.01,36,0.718,317.76,384.76,162.6,156.3,0.717,276671.79999992,276698.39999994,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867116,627479.00
05/23/2014 13:45,1,5.502,ACTIVE,218.1,326.76,60.00,1400867102,"033051125000118","019011112586793",37.09,38,0.900,315.13,393.21,203.1,194.9,0.878,313605.2000001,313637.60000014,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867119,627480.00
05/23/2014 13:45,1,5.384,ACTIVE,218.4,323.31,60.00,1400867102,"033051125000150","019011112586793",37.94,36,0.901,314.55,394.36,203.3,195.5,0.883,316486.59999965,316518.99999965,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867121,627481.00
05/23/2014 13:45,1,7.422,ACTIVE,218.7,328.18,60.00,1400867102,"040051121000185","019011112586793",24.31,38,0.794,317.28,390.22,179.5,173.2,0.783,285357.50000007,285386.70000006,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867123,627482.00
05/23/2014 13:45,1,7.517,ACTIVE,218.1,337.57,60.00,1400867102,"040051121000195","019011112586793",24.36,39,0.804,317.37,389.14,182.2,174.3,0.788,287898.90000016,287928.20000016,358,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867126,627483.00
05/23/2014 13:45,0,7.729,ACTIVE,217.35,352.57,59.938,1400867102,"274151322000083","019011112586793",26.86,58.50,0,336.94,400.96,210.1,200.8,0.840,127421.6,127421.6,2827,0,0,0,L,1151911521,0,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867127,627484.00
05/23/2014 13:45,0,8.055,ACTIVE,218.26,381.73,59.954,1400867102,"274151322000076","019011112586793",27.39,57.70,0,335.74,403.37,223.3,213.6,0.871,129460.8,129460.8,2824,0,0,0,L,1151911521,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867129,627485.00
05/23/2014 13:45,0,5.168,ACTIVE,218.03,426.81,59.949,1400867102,"274151322000094","019011112586793",37.37,51.00,0,384.73,456.57,195.3,186.6,0.751,74899.6,74899.6,2841,0,0,0,L,1151911521,0,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867131,627486.00
05/23/2014 13:45,0,7.672,ACTIVE,217.80,373.01,59.954,1400867102,"274151322000052","019011112586793",27.08,58.30,0,336.64,401.26,210.2,201.0,0.800,127549.3,127549.3,2783,0,0,0,L,1151911521,0,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867133,627487.00
05/23/2014 13:45,0,7.631,ACTIVE,217.80,355.58,59.959,1400867102,"274151322000085","019011112586793",27.41,53.50,0,335.44,402.46,211.8,202.5,0.800,126931.7,126931.7,2766,0,0,0,L,1151911521,0,125.40,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867134,627488.00
05/23/2014 13:45,0,7.629,ACTIVE,217.80,359.18,59.944,1400867102,"274151322000087","019011112586793",25.19,86.50,0,336.64,397.05,194.4,185.7,0.734,122425.4,122425.4,2782,0,0,0,L,1151911521,0,124.72,124.49,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867136,627489.00
05/23/2014 13:45,0,7.742,ACTIVE,217.80,372.11,59.949,1400867102,"274151322000088","019011112586793",26.34,51.80,0,336.34,400.36,206.4,197.3,0.773,122728.9,122728.9,2775,0,0,0,L,1151911521,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867138,627490.00
05/23/2014 13:45,0,8.049,ACTIVE,217.58,355.88,59.954,1400867102,"274151322000095","019011112586793",27.31,56.30,0,336.34,404.27,222.3,212.7,0.831,128045.8,128045.8,2801,0,0,0,L,1151911521,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867140,627491.00
05/23/2014 13:45,0,4.982,ACTIVE,218.93,435.53,59.954,1400867102,"274151322000068","019011112586793",38.41,52.80,0,382.03,456.57,193.7,185.0,0.729,72718.4,72718.4,2799,0,0,0,L,1151911521,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867141,627492.00
05/23/2014 13:45,0,7.627,ACTIVE,217.58,363.99,59.954,1400867102,"274151322000054","019011112586793",26.90,53.80,0,336.94,401.86,207.8,198.6,0.787,125668.0,125668.0,2766,0,0,0,L,1151911521,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400867143,627493.00
05/23/2014 14:00,1,7.465,ACTIVE,218.8,381.39,60.00,1400868003,"040051121000097","019011112586793",24.97,37,0.821,316.75,388.52,185.4,178.5,0.804,301832.69999994,301876.99999995,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868006,627494.00
05/23/2014 14:00,1,7.476,ACTIVE,218.7,369.94,60.03,1400868003,"040051121000095","019011112586793",22.22,35,0.735,317.58,382.01,165.3,159.7,0.722,271407.29999989,271446.89999989,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868008,627495.00
05/23/2014 14:00,1,4.827,ACTIVE,218.3,357.67,60.03,1400868003,"033051125000132","019011112586793",32.93,37,0.697,317.86,380.63,158.2,151.2,0.698,246325.09999948,246362.99999948,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868011,627496.00
05/23/2014 14:00,1,4.775,ACTIVE,218.5,372.90,60.03,1400868003,"033051125000135","019011112586793",32.82,36,0.694,317.67,380.69,155.9,151.0,0.686,242423.79999988,242461.29999988,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868013,627497.00
05/23/2014 14:00,1,7.432,ACTIVE,217.9,371.25,60.03,1400868003,"040051121000116","019011112586793",24.74,35,0.811,316.06,386.66,182.9,175.5,0.797,285558.9999999,285602.69999989,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868015,627498.00
05/23/2014 14:00,1,7.546,ACTIVE,218.0,332.41,60.03,1400868003,"040051121000068","019011112586793",22.17,36,0.737,317.75,382.85,166.4,159.2,0.732,276698.39999994,276738.69999995,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868017,627499.00
05/23/2014 14:00,1,5.709,ACTIVE,218.7,328.38,60.03,1400868003,"033051125000118","019011112586793",35.76,38,0.896,314.22,392.48,203.1,194.2,0.879,313637.60000014,313686.2000001,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868020,627500.00
05/23/2014 14:00,1,5.049,ACTIVE,217.6,336.90,60.03,1400868003,"033051125000150","019011112586793",40.38,36,0.906,313.57,395.06,202.8,195.7,0.884,316518.99999965,316567.89999965,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868022,627501.00
05/23/2014 14:00,1,7.553,ACTIVE,218.6,327.07,60.03,1400868003,"040051121000185","019011112586793",24.47,38,0.815,316.10,387.53,183.9,176.9,0.802,285386.70000006,285431.00000007,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868024,627502.00
05/23/2014 14:00,1,7.637,ACTIVE,217.9,377.56,60.07,1400868003,"040051121000195","019011112586793",24.47,39,0.820,316.71,387.84,186.0,177.5,0.807,287928.20000016,287972.60000016,360,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868026,627503.00
05/23/2014 14:00,0,7.801,ACTIVE,218.26,368.50,59.986,1400868003,"274151322000083","019011112586793",27.02,58.80,0,336.94,400.36,213.2,203.9,0.840,127473.1,127473.1,2828,0,0,0,L,1151911521,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868028,627504.00
05/23/2014 14:00,0,8.121,ACTIVE,219.39,382.03,59.986,1400868003,"274151322000076","019011112586793",27.69,56.80,0,335.14,403.67,227.6,217.8,0.879,129515.6,129515.6,2825,0,0,0,L,1151911521,0,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868030,627505.00
05/23/2014 14:00,0,5.176,ACTIVE,218.71,411.48,59.986,1400868003,"274151322000094","019011112586793",37.83,51.00,0,383.53,456.87,198.5,189.7,0.778,74947.5,74947.5,2842,0,0,0,L,1151911521,0,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868031,627506.00
05/23/2014 14:00,0,7.828,ACTIVE,218.93,357.08,60.002,1400868003,"274151322000052","019011112586793",27.06,58.50,0,335.74,400.66,214.3,204.9,0.818,127600.8,127600.8,2784,0,0,0,L,1151911521,0,124.49,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868033,627507.00
05/23/2014 14:00,0,7.732,ACTIVE,219.39,367.90,59.991,1400868003,"274151322000085","019011112586793",27.33,53.50,0,336.34,401.56,214.3,204.9,0.804,126983.8,126983.8,2767,0,0,0,L,1151911521,0,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868035,627508.00
05/23/2014 14:00,0,7.701,ACTIVE,219.16,359.78,59.991,1400868003,"274151322000087","019011112586793",25.19,87.00,0,337.24,396.75,196.3,187.6,0.734,122473.0,122473.0,2783,0,0,0,L,1151911521,0,125.17,125.40,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868037,627509.00
05/23/2014 14:00,0,7.744,ACTIVE,218.48,375.71,60.002,1400868003,"274151322000088","019011112586793",26.76,52.80,0,335.74,400.36,209.8,200.6,0.787,122779.5,122779.5,2776,0,0,0,L,1151911521,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868038,627510.00
05/23/2014 14:00,0,8.240,ACTIVE,218.71,370.60,59.981,1400868003,"274151322000095","019011112586793",27.21,57.30,0,335.44,403.97,226.9,217.1,0.818,128100.5,128100.5,2802,0,0,0,L,1151911521,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868040,627511.00
05/23/2014 14:00,0,5.270,ACTIVE,220.06,420.80,60.007,1400868003,"274151322000068","019011112586793",37.21,52.00,0,381.42,454.16,198.9,190.1,0.756,72766.2,72766.2,2800,0,0,0,L,1151911521,0,125.85,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868042,627512.00
05/23/2014 14:00,0,7.848,ACTIVE,218.93,358.58,59.981,1400868003,"274151322000054","019011112586793",26.82,54.00,0,334.84,401.56,212.9,203.6,0.813,125719.3,125719.3,2767,0,0,0,L,1151911521,0,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868044,627513.00
05/23/2014 14:00,1,7.525,ACTIVE,218.6,325.42,60.03,1400868002,"040051121000097","019011112586793",24.72,37,0.818,317.01,387.67,185.1,177.6,0.801,301876.99999995,301882.79999996,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868005,627514.00
05/23/2014 14:00,1,7.547,ACTIVE,218.0,326.69,60.03,1400868002,"040051121000095","019011112586793",21.91,35,0.731,317.53,381.20,164.6,158.4,0.721,271446.89999989,271452.29999989,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868007,627515.00
05/23/2014 14:00,1,4.860,ACTIVE,218.7,324.61,60.03,1400868002,"033051125000132","019011112586793",32.69,37,0.698,319.04,380.29,158.0,151.8,0.696,246362.99999948,246367.99999948,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868009,627516.00
05/23/2014 14:00,1,4.783,ACTIVE,218.7,360.78,60.00,1400868002,"033051125000135","019011112586793",32.70,36,0.691,319.29,381.10,155.6,150.3,0.687,242461.29999988,242466.29999988,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868012,627517.00
05/23/2014 14:00,1,7.492,ACTIVE,217.9,379.63,60.03,1400868002,"040051121000116","019011112586793",24.50,35,0.809,315.29,386.98,182.6,175.1,0.799,285602.69999989,285608.4999999,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868014,627518.00
05/23/2014 14:00,1,7.618,ACTIVE,218.1,370.94,60.00,1400868002,"040051121000068","019011112586793",21.93,36,0.735,317.32,382.37,166.2,159.4,0.732,276738.69999995,276743.89999994,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868016,627519.00
05/23/2014 14:00,1,5.766,ACTIVE,218.3,355.96,60.03,1400868002,"033051125000118","019011112586793",35.42,38,0.901,316.14,392.43,203.2,195.3,0.876,313686.2000001,313692.7000001,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868018,627520.00
05/23/2014 14:00,1,5.063,ACTIVE,219.2,364.33,60.03,1400868002,"033051125000150","019011112586793",40.31,36,0.900,314.48,394.94,203.1,196.1,0.876,316567.89999965,316574.29999965,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868020,627521.00
05/23/2014 14:00,1,7.604,ACTIVE,218.8,326.40,60.03,1400868002,"040051121000185","019011112586793",24.42,38,0.822,317.22,386.81,184.7,178.4,0.800,285431.00000007,285436.80000008,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868023,627522.00
05/23/2014 14:00,1,7.726,ACTIVE,217.5,321.36,60.03,1400868002,"040051121000195","019011112586793",24.23,39,0.822,318.24,387.20,186.3,177.7,0.810,287972.60000016,287978.50000016,362,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868025,627523.00
05/23/2014 14:00,0,7.904,ACTIVE,218.71,363.99,59.975,1400868002,"274151322000083","019011112586793",26.68,59.00,0,337.54,399.46,213.8,204.4,0.849,127479.9,127479.9,2829,0,0,0,L,1151911521,0,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868027,627524.00
05/23/2014 14:00,0,8.275,ACTIVE,219.39,378.12,59.954,1400868002,"274151322000076","019011112586793",27.19,57.70,0,335.44,401.56,227.9,218.1,0.875,129522.9,129522.9,2826,0,0,0,L,1151911521,0,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868028,627525.00
05/23/2014 14:00,0,5.121,ACTIVE,218.48,420.20,59.975,1400868002,"274151322000094","019011112586793",38.23,51.50,0,386.23,450.86,198.5,189.7,0.760,74953.8,74953.8,2843,0,0,0,L,1151911521,0,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868030,627526.00
05/23/2014 14:00,0,7.852,ACTIVE,219.16,376.62,60.002,1400868002,"274151322000052","019011112586793",27.00,57.30,0,336.64,399.46,214.5,205.1,0.813,127607.6,127607.6,2785,0,0,0,L,1151911521,0,124.72,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868032,627527.00
05/23/2014 14:00,0,7.875,ACTIVE,218.71,372.41,59.954,1400868002,"274151322000085","019011112586793",26.88,53.30,0,336.64,399.46,214.2,204.9,0.795,126990.6,126990.6,2768,0,0,0,L,1151911521,0,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868033,627528.00
05/23/2014 14:00,0,7.842,ACTIVE,218.48,355.28,59.975,1400868002,"274151322000087","019011112586793",24.79,88.00,0,337.24,395.85,196.6,187.8,0.742,122479.3,122479.3,2784,0,0,0,L,1151911521,0,124.94,125.17,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868035,627529.00
05/23/2014 14:00,0,7.771,ACTIVE,218.71,375.71,59.981,1400868002,"274151322000088","019011112586793",26.64,53.00,0,336.64,398.26,209.5,200.3,0.791,122786.2,122786.2,2777,0,0,0,L,1151911521,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868037,627530.00
