ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2014 14:00,0,8.215,ACTIVE,218.03,365.80,59.991,1400868002,"274151322000095","019011112586793",27.27,57.70,0,337.24,402.46,226.9,217.0,0.844,128107.8,128107.8,2803,0,0,0,L,1151911521,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868039,627531.00
05/23/2014 14:00,0,5.268,ACTIVE,219.84,425.31,59.965,1400868002,"274151322000068","019011112586793",37.27,52.00,0,385.33,449.65,197.6,188.8,0.747,72772.5,72772.5,2801,0,0,0,L,1151911521,0,125.40,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868040,627532.00
05/23/2014 14:00,0,7.830,ACTIVE,219.16,378.72,59.965,1400868002,"274151322000054","019011112586793",26.78,54.00,0,336.64,400.06,212.2,202.8,0.791,125726.0,125726.0,2768,0,0,0,L,1151911521,0,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868042,627533.00
05/23/2014 14:00,1,7.509,ACTIVE,219.2,345.23,60.03,1400868003,"040051121000097","019011112586793",24.78,37,0.817,316.97,388.13,185.2,178.1,0.807,301882.79999996,301888.89999998,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868006,627534.00
05/23/2014 14:00,1,7.496,ACTIVE,218.3,326.54,60.03,1400868003,"040051121000095","019011112586793",22.06,35,0.730,317.40,383.68,164.6,158.4,0.717,271452.29999989,271457.69999989,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868008,627535.00
05/23/2014 14:00,1,4.838,ACTIVE,218.5,334.29,60.00,1400868003,"033051125000132","019011112586793",32.89,37,0.697,320.06,379.37,158.3,151.4,0.698,246367.99999948,246373.19999948,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868010,627536.00
05/23/2014 14:00,1,4.796,ACTIVE,219.0,338.30,60.00,1400868003,"033051125000135","019011112586793",32.60,35,0.691,319.33,382.09,155.6,150.8,0.683,242466.29999988,242471.49999987,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868012,627537.00
05/23/2014 14:00,1,7.548,ACTIVE,218.1,372.95,60.03,1400868003,"040051121000116","019011112586793",24.36,35,0.809,316.57,386.81,182.9,175.1,0.796,285608.4999999,285614.4999999,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868015,627538.00
05/23/2014 14:00,1,7.605,ACTIVE,218.3,340.57,60.03,1400868003,"040051121000068","019011112586793",21.98,36,0.735,319.39,382.69,166.3,159.4,0.731,276743.89999994,276749.4999999,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868017,627539.00
05/23/2014 14:00,1,5.768,ACTIVE,218.2,333.73,60.03,1400868003,"033051125000118","019011112586793",35.37,38,0.899,316.47,393.13,203.0,194.9,0.885,313692.7000001,313699.40000015,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868019,627540.00
05/23/2014 14:00,1,5.054,ACTIVE,218.6,328.26,60.03,1400868003,"033051125000150","019011112586793",40.39,36,0.901,314.30,395.16,203.1,195.9,0.880,316574.29999965,316581.09999965,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868021,627541.00
05/23/2014 14:00,1,7.567,ACTIVE,219.0,379.65,60.00,1400868003,"040051121000185","019011112586793",24.53,37,0.819,318.96,389.23,184.7,177.9,0.804,285436.80000008,285443.00000007,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868024,627542.00
05/23/2014 14:00,1,7.679,ACTIVE,218.5,365.62,60.03,1400868003,"040051121000195","019011112586793",24.45,39,0.823,317.76,386.90,186.8,178.4,0.808,287978.50000016,287984.60000016,364,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868026,627543.00
05/23/2014 14:00,0,7.898,ACTIVE,218.48,374.21,59.970,1400868003,"274151322000083","019011112586793",26.78,59.30,0,338.14,399.46,214.0,204.6,0.853,127486.9,127486.9,2830,0,0,0,L,1151911521,0,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868028,627544.00
05/23/2014 14:00,0,8.238,ACTIVE,219.61,360.08,59.965,1400868003,"274151322000076","019011112586793",27.37,57.00,0,336.04,401.56,228.3,218.5,0.902,129530.4,129530.4,2827,0,0,0,L,1151911521,0,125.17,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868029,627545.00
05/23/2014 14:00,0,5.279,ACTIVE,218.93,418.70,59.975,1400868003,"274151322000094","019011112586793",37.37,51.80,0,385.03,454.16,200.1,191.2,0.765,74960.4,74960.4,2844,0,0,0,L,1151911521,0,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868031,627546.00
05/23/2014 14:00,0,7.830,ACTIVE,218.93,354.07,59.965,1400868003,"274151322000052","019011112586793",27.06,57.30,0,336.04,399.76,214.5,205.1,0.818,127614.7,127614.7,2786,0,0,0,L,1151911521,0,124.49,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868033,627547.00
05/23/2014 14:00,0,7.857,ACTIVE,218.93,356.48,59.970,1400868003,"274151322000085","019011112586793",26.94,53.50,0,336.34,400.06,214.2,204.8,0.800,126997.6,126997.6,2769,0,0,0,L,1151911521,0,125.62,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868034,627548.00
05/23/2014 14:00,0,7.795,ACTIVE,218.93,357.68,59.981,1400868003,"274151322000087","019011112586793",24.95,87.50,0,337.84,396.15,196.8,188.1,0.734,122485.7,122485.7,2785,0,0,0,L,1151911521,0,124.94,125.62,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868036,627549.00
05/23/2014 14:00,0,7.816,ACTIVE,218.93,364.89,59.949,1400868003,"274151322000088","019011112586793",26.50,52.30,0,336.64,398.26,209.7,200.5,0.795,122793.1,122793.1,2778,0,0,0,L,1151911521,0,125.62,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868038,627550.00
05/23/2014 14:00,0,8.225,ACTIVE,218.93,380.22,59.981,1400868003,"274151322000095","019011112586793",27.29,57.30,0,336.94,403.67,227.0,217.2,0.831,128115.2,128115.2,2804,0,0,0,L,1151911521,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868040,627551.00
05/23/2014 14:00,0,5.098,ACTIVE,220.06,416.29,59.981,1400868003,"274151322000068","019011112586793",38.27,51.80,0,383.83,447.85,197.7,188.9,0.751,72779.1,72779.1,2802,0,0,0,L,1151911521,0,125.62,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868041,627552.00
05/23/2014 14:00,0,7.803,ACTIVE,219.16,362.49,59.981,1400868003,"274151322000054","019011112586793",26.80,54.30,0,336.04,400.06,211.8,202.6,0.813,125733.0,125733.0,2769,0,0,0,L,1151911521,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868043,627553.00
05/23/2014 14:15,1,7.178,ACTIVE,218.3,377.55,60.00,1400868903,"040051121000097","019011112586793",24.88,36,0.788,316.96,388.17,177.7,170.8,0.775,301888.89999998,301920.29999996,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868906,627554.00
05/23/2014 14:15,1,7.200,ACTIVE,218.0,367.76,60.00,1400868903,"040051121000095","019011112586793",22.24,34,0.709,316.81,381.50,159.3,153.6,0.694,271457.69999989,271485.79999989,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868908,627555.00
05/23/2014 14:15,1,4.624,ACTIVE,218.3,332.48,60.00,1400868903,"033051125000132","019011112586793",33.11,37,0.671,319.25,380.36,152.3,145.8,0.673,246373.19999948,246399.99999948,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868910,627556.00
05/23/2014 14:15,1,4.584,ACTIVE,218.4,323.35,60.00,1400868903,"033051125000135","019011112586793",32.80,35,0.666,318.95,379.98,149.6,144.8,0.661,242471.49999987,242497.99999987,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868912,627557.00
05/23/2014 14:15,1,7.170,ACTIVE,217.2,376.81,60.00,1400868903,"040051121000116","019011112586793",24.56,35,0.778,316.67,386.56,175.2,168.0,0.767,285614.4999999,285645.29999991,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868915,627558.00
05/23/2014 14:15,1,7.265,ACTIVE,218.4,332.29,60.00,1400868903,"040051121000068","019011112586793",22.18,36,0.709,318.61,381.90,160.3,154.0,0.710,276749.4999999,276777.59999992,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868917,627559.00
05/23/2014 14:15,1,5.272,ACTIVE,217.8,326.47,60.00,1400868903,"033051125000118","019011112586793",38.28,38,0.892,315.05,392.74,200.8,192.8,0.876,313699.40000015,313734.60000014,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868919,627560.00
05/23/2014 14:15,1,5.266,ACTIVE,218.2,383.83,60.00,1400868903,"033051125000150","019011112586793",38.22,36,0.891,315.49,395.44,200.3,193.2,0.873,316581.09999965,316616.39999965,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868922,627561.00
05/23/2014 14:15,1,7.326,ACTIVE,218.4,380.34,60.00,1400868903,"040051121000185","019011112586793",24.26,37,0.784,317.22,387.07,176.8,170.3,0.775,285443.00000007,285474.40000005,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868924,627562.00
05/23/2014 14:15,1,7.329,ACTIVE,217.7,347.76,60.00,1400868903,"040051121000195","019011112586793",24.47,38,0.788,317.89,387.14,178.5,170.7,0.778,287984.60000016,288016.00000016,366,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868926,627563.00
05/23/2014 14:15,0,7.547,ACTIVE,218.48,368.20,59.959,1400868903,"274151322000083","019011112586793",26.92,58.30,0,337.54,399.16,205.5,196.5,0.818,127523.1,127523.1,2831,0,0,0,L,1151911521,0,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868928,627564.00
05/23/2014 14:15,0,7.877,ACTIVE,219.61,367.60,59.959,1400868903,"274151322000076","019011112586793",27.55,56.30,0,335.44,401.56,219.7,210.1,0.866,129569.0,129569.0,2828,0,0,0,L,1151911521,0,125.17,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868930,627565.00
05/23/2014 14:15,0,5.016,ACTIVE,218.93,413.29,59.954,1400868903,"274151322000094","019011112586793",37.77,51.30,0,384.73,455.37,192.5,183.8,0.738,74994.0,74994.0,2845,0,0,0,L,1151911521,0,124.49,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868932,627566.00
05/23/2014 14:15,0,7.549,ACTIVE,218.93,369.10,59.954,1400868903,"274151322000052","019011112586793",27.10,57.30,0,336.04,400.06,207.1,198.0,0.787,127650.9,127650.9,2787,0,0,0,L,1151911521,0,124.27,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868934,627567.00
05/23/2014 14:15,0,7.562,ACTIVE,219.16,360.69,59.959,1400868903,"274151322000085","019011112586793",27.17,54.00,0,336.04,400.06,208.2,199.0,0.765,127034.1,127034.1,2770,0,0,0,L,1151911521,0,125.17,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868935,627568.00
05/23/2014 14:15,0,7.467,ACTIVE,218.71,366.40,59.954,1400868903,"274151322000087","019011112586793",25.27,88.00,0,337.54,395.25,191.1,182.5,0.720,122519.1,122519.1,2786,0,0,0,L,1151911521,0,124.72,125.62,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868937,627569.00
05/23/2014 14:15,0,7.465,ACTIVE,218.71,353.77,59.954,1400868903,"274151322000088","019011112586793",26.96,51.80,0,336.34,397.96,203.8,194.8,0.760,122828.7,122828.7,2779,0,0,0,L,1151911521,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868939,627570.00
05/23/2014 14:15,0,7.969,ACTIVE,218.48,380.82,59.954,1400868903,"274151322000095","019011112586793",27.21,57.30,0,336.64,402.77,219.6,210.0,0.809,128153.7,128153.7,2805,0,0,0,L,1151911521,0,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868941,627571.00
05/23/2014 14:15,0,4.936,ACTIVE,219.84,414.79,59.965,1400868903,"274151322000068","019011112586793",38.25,51.80,0,379.02,453.56,190.5,182.0,0.738,72812.6,72812.6,2803,0,0,0,L,1151911521,0,125.17,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868942,627572.00
05/23/2014 14:15,0,7.555,ACTIVE,219.39,353.17,59.959,1400868903,"274151322000054","019011112586793",26.92,53.30,0,337.24,400.06,205.9,196.8,0.765,125769.0,125769.0,2770,0,0,0,L,1151911521,0,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868944,627573.00
05/23/2014 14:15,1,7.156,ACTIVE,218.1,353.10,60.03,1400868902,"040051121000097","019011112586793",25.00,36,0.787,317.81,385.77,178.0,170.3,0.778,301920.29999996,301925.99999995,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868905,627574.00
05/23/2014 14:15,1,7.166,ACTIVE,218.4,341.67,60.03,1400868902,"040051121000095","019011112586793",22.30,34,0.706,318.90,380.15,159.0,153.5,0.700,271485.79999989,271490.79999989,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868907,627575.00
05/23/2014 14:15,1,4.594,ACTIVE,218.1,351.64,60.03,1400868902,"033051125000132","019011112586793",33.21,37,0.670,320.06,378.99,151.8,145.1,0.669,246399.99999948,246404.79999948,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868910,627576.00
05/23/2014 14:15,1,4.522,ACTIVE,218.8,364.25,60.03,1400868902,"033051125000135","019011112586793",33.20,35,0.665,318.93,379.03,149.4,144.8,0.656,242497.99999987,242502.89999985,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868912,627577.00
05/23/2014 14:15,1,7.135,ACTIVE,217.6,356.49,60.03,1400868902,"040051121000116","019011112586793",24.67,34,0.775,316.18,384.40,175.1,167.4,0.770,285645.29999991,285650.89999987,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868914,627578.00
05/23/2014 14:15,1,7.262,ACTIVE,217.9,323.84,60.03,1400868902,"040051121000068","019011112586793",22.14,36,0.707,318.96,380.39,160.0,153.3,0.708,276777.59999992,276782.79999991,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868916,627579.00
05/23/2014 14:15,1,5.252,ACTIVE,218.3,387.89,60.03,1400868902,"033051125000118","019011112586793",38.42,37,0.892,316.13,391.77,200.7,193.3,0.863,313734.60000014,313741.10000014,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868919,627580.00
05/23/2014 14:15,1,5.240,ACTIVE,218.1,362.77,60.00,1400868902,"033051125000150","019011112586793",38.38,36,0.889,315.40,391.90,200.1,192.9,0.871,316616.39999965,316622.89999965,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868921,627581.00
05/23/2014 14:15,1,7.236,ACTIVE,218.6,379.74,60.00,1400868902,"040051121000185","019011112586793",24.55,37,0.784,318.75,386.32,176.8,170.3,0.773,285474.40000005,285480.00000007,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868924,627582.00
05/23/2014 14:15,1,7.243,ACTIVE,218.0,365.59,60.00,1400868902,"040051121000195","019011112586793",24.74,38,0.787,317.09,385.54,178.3,170.6,0.777,288016.00000016,288021.70000016,368,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868926,627583.00
05/23/2014 14:15,0,7.535,ACTIVE,218.26,379.32,59.986,1400868902,"274151322000083","019011112586793",26.94,58.00,0,338.14,397.05,205.5,196.4,0.822,127529.7,127529.7,2832,0,0,0,L,1151911521,0,124.04,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868927,627584.00
05/23/2014 14:15,0,7.822,ACTIVE,219.39,354.97,59.954,1400868902,"274151322000076","019011112586793",27.79,57.00,0,336.64,400.66,219.9,210.4,0.849,129576.0,129576.0,2829,0,0,0,L,1151911521,0,125.17,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868929,627585.00
05/23/2014 14:15,0,4.910,ACTIVE,218.48,414.79,59.938,1400868902,"274151322000094","019011112586793",38.19,52.00,0,389.54,453.56,189.7,181.2,0.734,75000.0,75000.0,2846,0,0,0,L,1151911521,0,124.27,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868931,627586.00
05/23/2014 14:15,0,7.492,ACTIVE,218.93,357.68,59.959,1400868902,"274151322000052","019011112586793",27.27,57.00,0,336.34,397.66,207.0,197.9,0.795,127657.5,127657.5,2788,0,0,0,L,1151911521,0,124.49,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868933,627587.00
05/23/2014 14:15,0,7.479,ACTIVE,218.48,363.09,59.949,1400868902,"274151322000085","019011112586793",27.25,53.80,0,337.54,398.56,206.4,197.3,0.778,127040.7,127040.7,2771,0,0,0,L,1151911521,0,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868934,627588.00
05/23/2014 14:15,0,7.418,ACTIVE,218.48,359.78,59.959,1400868902,"274151322000087","019011112586793",25.21,87.50,0,338.44,394.05,189.2,180.7,0.716,122525.2,122525.2,2787,0,0,0,L,1151911521,0,124.94,125.40,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868936,627589.00
05/23/2014 14:15,0,7.338,ACTIVE,218.48,376.31,59.959,1400868902,"274151322000088","019011112586793",27.33,51.50,0,338.14,397.05,203.1,194.1,0.760,122835.1,122835.1,2780,0,0,0,L,1151911521,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868938,627590.00
05/23/2014 14:15,0,7.854,ACTIVE,218.26,380.52,59.933,1400868902,"274151322000095","019011112586793",27.57,56.80,0,338.44,401.26,219.1,209.6,0.818,128160.7,128160.7,2806,0,0,0,L,1151911521,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868939,627591.00
05/23/2014 14:15,0,5.055,ACTIVE,219.61,403.07,59.959,1400868902,"274151322000068","019011112586793",37.45,52.00,0,386.83,450.56,193.4,184.8,0.720,72818.7,72818.7,2804,0,0,0,L,1151911521,0,124.94,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868941,627592.00
05/23/2014 14:15,0,7.494,ACTIVE,218.71,359.78,59.959,1400868902,"274151322000054","019011112586793",27.02,53.30,0,338.74,398.26,204.9,195.9,0.773,125775.5,125775.5,2771,0,0,0,L,1151911521,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400868943,627593.00
05/23/2014 14:30,1,7.192,ACTIVE,218.9,322.69,60.03,1400869803,"040051121000097","019011112586793",24.76,36,0.785,317.11,386.74,177.2,170.8,0.772,301925.99999995,301962.79999996,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869805,627594.00
05/23/2014 14:30,1,7.206,ACTIVE,218.7,326.26,60.03,1400869803,"040051121000095","019011112586793",22.01,35,0.699,317.87,380.33,157.8,151.8,0.694,271490.79999989,271523.79999989,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869807,627595.00
05/23/2014 14:30,1,4.625,ACTIVE,219.0,374.29,60.00,1400869803,"033051125000132","019011112586793",32.88,37,0.665,318.90,378.83,151.3,144.9,0.669,246404.79999948,246436.29999948,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869810,627596.00
05/23/2014 14:30,1,4.562,ACTIVE,219.2,369.05,60.00,1400869803,"033051125000135","019011112586793",32.75,35,0.660,318.87,379.36,148.7,143.8,0.656,242502.89999985,242533.99999987,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869812,627597.00
05/23/2014 14:30,1,7.092,ACTIVE,217.7,376.94,60.00,1400869803,"040051121000116","019011112586793",24.77,35,0.776,316.31,384.54,174.8,167.6,0.765,285650.89999987,285687.19999988,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869814,627598.00
05/23/2014 14:30,1,7.274,ACTIVE,218.3,324.42,60.03,1400869803,"040051121000068","019011112586793",21.99,37,0.702,317.64,381.29,159.1,152.6,0.698,276782.79999991,276815.89999993,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869817,627599.00
05/23/2014 14:30,1,5.247,ACTIVE,218.5,326.56,60.03,1400869803,"033051125000118","019011112586793",38.31,38,0.886,315.36,394.25,200.0,192.5,0.866,313741.10000014,313782.7000001,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869819,627600.00
05/23/2014 14:30,1,5.212,ACTIVE,218.9,329.46,60.03,1400869803,"033051125000150","019011112586793",38.33,36,0.884,314.35,393.36,198.8,191.5,0.862,316622.89999965,316664.59999965,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869821,627601.00
05/23/2014 14:30,1,7.277,ACTIVE,219.1,337.71,60.00,1400869803,"040051121000185","019011112586793",24.28,37,0.779,317.39,386.45,175.8,169.5,0.772,285480.00000007,285516.80000008,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869823,627602.00
05/23/2014 14:30,1,7.300,ACTIVE,218.3,325.41,60.03,1400869803,"040051121000195","019011112586793",24.47,38,0.782,316.82,385.58,177.8,169.8,0.772,288021.70000016,288058.50000016,370,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869826,627603.00
05/23/2014 14:30,0,7.500,ACTIVE,218.03,367.30,59.996,1400869803,"274151322000083","019011112586793",26.98,58.50,0,337.54,398.56,204.6,195.6,0.813,127572.3,127572.3,2833,0,0,0,L,1151911521,0,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869827,627604.00
05/23/2014 14:30,0,7.820,ACTIVE,219.39,369.40,59.975,1400869803,"274151322000076","019011112586793",27.53,55.30,0,336.04,400.96,218.0,208.5,0.840,129621.4,129621.4,2830,0,0,0,L,1151911521,0,125.17,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869829,627605.00
05/23/2014 14:30,0,4.879,ACTIVE,218.93,413.59,59.975,1400869803,"274151322000094","019011112586793",38.29,51.50,0,383.83,453.26,189.4,180.9,0.712,75039.5,75039.5,2847,0,0,0,L,1151911521,0,124.72,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869831,627606.00
05/23/2014 14:30,0,7.479,ACTIVE,218.71,372.41,59.981,1400869803,"274151322000052","019011112586793",27.06,56.30,0,336.04,398.86,204.8,195.7,0.773,127700.2,127700.2,2789,0,0,0,L,1151911521,0,124.49,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869832,627607.00
05/23/2014 14:30,0,7.477,ACTIVE,218.26,382.33,59.970,1400869803,"274151322000085","019011112586793",27.14,53.00,0,336.64,399.16,205.5,196.5,0.795,127083.5,127083.5,2772,0,0,0,L,1151911521,0,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869834,627608.00
05/23/2014 14:30,0,7.494,ACTIVE,218.71,354.07,59.959,1400869803,"274151322000087","019011112586793",24.93,88.00,0,337.24,394.65,189.0,180.5,0.712,122564.5,122564.5,2788,0,0,0,L,1151911521,0,124.94,125.17,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869837,627609.00
05/23/2014 14:30,0,7.342,ACTIVE,218.71,378.12,59.981,1400869803,"274151322000088","019011112586793",26.98,52.00,0,336.94,397.66,200.4,191.5,0.747,122877.0,122877.0,2781,0,0,0,L,1151911521,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869838,627610.00
05/23/2014 14:30,0,7.914,ACTIVE,218.03,360.08,59.944,1400869803,"274151322000095","019011112586793",27.02,56.50,0,336.94,402.77,216.6,207.2,0.826,128205.9,128205.9,2807,0,0,0,L,1151911521,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869840,627611.00
05/23/2014 14:30,0,5.062,ACTIVE,219.61,412.68,59.970,1400869803,"274151322000068","019011112586793",36.86,51.80,0,380.52,452.66,188.8,180.3,0.720,72858.2,72858.2,2805,0,0,0,L,1151911521,0,125.62,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869842,627612.00
05/23/2014 14:30,0,7.492,ACTIVE,218.71,375.11,59.975,1400869803,"274151322000054","019011112586793",26.76,54.30,0,336.94,399.46,202.9,193.9,0.760,125817.8,125817.8,2772,0,0,0,L,1151911521,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869843,627613.00
05/23/2014 14:30,1,7.063,ACTIVE,218.7,325.20,60.03,1400869859,"040051121000097","019011112586793",24.72,36,0.767,317.43,386.81,173.7,166.7,0.760,301962.79999996,301976.89999998,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869862,627614.00
05/23/2014 14:30,1,7.062,ACTIVE,218.3,336.54,60.03,1400869859,"040051121000095","019011112586793",22.07,35,0.685,318.45,379.30,155.1,149.0,0.677,271523.79999989,271536.29999989,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869864,627615.00
05/23/2014 14:30,1,4.574,ACTIVE,218.8,339.64,60.03,1400869859,"033051125000132","019011112586793",32.69,37,0.656,319.52,378.52,148.8,142.5,0.655,246436.29999948,246448.09999948,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869866,627616.00
05/23/2014 14:30,1,4.506,ACTIVE,218.8,348.76,60.00,1400869859,"033051125000135","019011112586793",32.64,35,0.649,317.95,378.73,146.3,141.6,0.648,242533.99999987,242545.89999985,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869868,627617.00
05/23/2014 14:30,1,7.010,ACTIVE,217.8,345.88,60.03,1400869859,"040051121000116","019011112586793",24.70,35,0.762,316.78,384.33,172.3,164.7,0.756,285687.19999988,285701.09999986,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869870,627618.00
05/23/2014 14:30,1,7.155,ACTIVE,218.4,366.55,60.03,1400869859,"040051121000068","019011112586793",22.01,37,0.691,319.18,380.34,156.7,150.1,0.691,276815.89999993,276828.39999993,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869873,627619.00
05/23/2014 14:30,1,5.167,ACTIVE,218.6,386.23,60.03,1400869859,"033051125000118","019011112586793",38.26,38,0.872,315.56,393.09,196.7,189.1,0.851,313782.7000001,313798.60000014,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400869875,627620.00
05/23/2014 14:30,1,7.141,ACTIVE,218.9,338.01,60.03,1400869859,"040051121000185","019011112586793",24.38,37,0.767,318.74,387.03,173.2,166.8,0.758,285516.80000008,285530.90000004,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870123,627621.00
05/23/2014 14:30,1,7.233,ACTIVE,217.7,378.36,60.00,1400869859,"040051121000195","019011112586793",24.37,38,0.772,318.20,385.82,175.4,167.2,0.766,288058.50000016,288072.50000016,372,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870125,627622.00
05/23/2014 14:30,0,7.447,ACTIVE,218.26,375.71,59.970,1400869859,"274151322000083","019011112586793",26.84,58.50,0,337.84,397.35,202.4,193.4,0.818,127588.5,127588.5,2834,0,0,0,L,1151911521,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870127,627623.00
05/23/2014 14:30,0,7.725,ACTIVE,219.39,383.23,59.970,1400869859,"274151322000076","019011112586793",27.49,55.50,0,337.24,399.76,214.9,205.5,0.822,129638.6,129638.6,2831,0,0,0,L,1151911521,0,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870129,627624.00
05/23/2014 14:30,0,4.947,ACTIVE,218.48,408.78,59.975,1400869859,"274151322000094","019011112586793",37.41,52.00,0,383.53,452.96,188.2,179.8,0.712,75054.5,75054.5,2848,0,0,0,L,1151911521,0,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870130,627625.00
05/23/2014 14:30,0,7.387,ACTIVE,218.71,362.79,59.981,1400869859,"274151322000052","019011112586793",26.96,56.50,0,336.94,397.96,201.7,192.7,0.787,127716.4,127716.4,2790,0,0,0,L,1151911521,0,124.72,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870132,627626.00
05/23/2014 14:30,0,7.328,ACTIVE,218.48,368.20,59.996,1400869859,"274151322000085","019011112586793",27.23,53.00,0,336.94,397.96,202.0,193.1,0.773,127099.7,127099.7,2773,0,0,0,L,1151911521,0,125.40,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870134,627627.00
05/23/2014 14:30,0,7.305,ACTIVE,218.48,360.38,59.970,1400869859,"274151322000087","019011112586793",25.19,88.50,0,336.64,393.45,186.2,177.7,0.703,122579.4,122579.4,2789,0,0,0,L,1151911521,0,125.17,125.17,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870136,627628.00
05/23/2014 14:30,0,7.195,ACTIVE,218.48,359.18,59.970,1400869859,"274151322000088","019011112586793",27.08,52.00,0,337.54,396.45,197.1,188.3,0.720,122892.9,122892.9,2782,0,0,0,L,1151911521,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870137,627629.00
05/23/2014 14:30,0,7.736,ACTIVE,218.03,363.99,59.975,1400869859,"274151322000095","019011112586793",27.29,57.00,0,337.54,400.36,213.7,204.4,0.791,128223.1,128223.1,2808,0,0,0,L,1151911521,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870139,627630.00
05/23/2014 14:30,0,4.918,ACTIVE,219.39,407.87,59.965,1400869859,"274151322000068","019011112586793",37.57,51.50,0,381.73,451.46,186.1,177.7,0.703,72873.2,72873.2,2806,0,0,0,L,1151911521,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870141,627631.00
05/23/2014 14:30,0,7.334,ACTIVE,218.48,367.90,59.965,1400869859,"274151322000054","019011112586793",26.92,53.80,0,337.84,397.96,199.8,191.0,0.756,125833.9,125833.9,2773,0,0,0,L,1151911521,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870143,627632.00
05/23/2014 14:30,1,5.146,ACTIVE,218.6,342.10,60.00,1400869859,"033051125000150","019011112586793",38.15,36,0.868,314.66,395.80,195.3,188.7,0.855,316664.59999965,316681.59999965,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870145,627633.00
05/23/2014 14:45,1,6.289,ACTIVE,218.5,343.50,60.00,1400870703,"040051121000097","019011112586793",24.53,37,0.678,317.49,384.92,153.5,147.1,0.676,301976.89999998,302004.19999993,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870706,627634.00
05/23/2014 14:45,1,6.581,ACTIVE,218.2,366.07,60.03,1400870703,"040051121000095","019011112586793",21.81,36,0.632,318.32,378.53,142.8,137.2,0.631,271536.29999989,271560.69999989,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870708,627635.00
05/23/2014 14:45,1,4.319,ACTIVE,218.3,341.24,60.03,1400870703,"033051125000132","019011112586793",32.77,37,0.620,318.45,377.77,140.8,134.7,0.623,246448.09999948,246471.49999948,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870710,627636.00
05/23/2014 14:45,1,4.299,ACTIVE,218.8,364.91,60.03,1400870703,"033051125000135","019011112586793",32.60,36,0.618,318.16,378.29,139.4,134.6,0.617,242545.89999985,242568.89999985,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870713,627637.00
05/23/2014 14:45,1,6.782,ACTIVE,217.7,349.00,60.03,1400870703,"040051121000116","019011112586793",24.43,35,0.729,317.63,383.63,164.9,158.0,0.725,285701.09999986,285727.9999999,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870715,627638.00
05/23/2014 14:45,1,6.891,ACTIVE,218.1,343.80,60.00,1400870703,"040051121000068","019011112586793",21.95,38,0.663,319.39,380.28,150.5,144.0,0.665,276828.39999993,276853.09999992,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870717,627639.00
05/23/2014 14:45,1,5.005,ACTIVE,218.2,379.77,60.03,1400870703,"033051125000118","019011112586793",37.93,38,0.839,314.13,391.19,188.9,181.3,0.827,313798.60000014,313829.60000014,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870719,627640.00
05/23/2014 14:45,1,4.966,ACTIVE,218.1,357.51,60.00,1400870703,"033051125000150","019011112586793",37.97,37,0.834,315.45,391.65,187.6,181.1,0.817,316681.59999965,316711.39999965,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870722,627641.00
05/23/2014 14:45,1,6.830,ACTIVE,218.3,376.03,60.00,1400870703,"040051121000185","019011112586793",24.36,38,0.736,317.80,384.09,165.5,159.7,0.725,285530.90000004,285558.20000005,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870724,627642.00
05/23/2014 14:45,1,6.969,ACTIVE,217.8,365.09,60.00,1400870703,"040051121000195","019011112586793",24.17,39,0.741,317.82,384.25,167.6,160.1,0.731,288072.50000016,288099.90000016,374,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870726,627643.00
05/23/2014 14:45,0,7.141,ACTIVE,217.80,368.50,59.944,1400870703,"274151322000083","019011112586793",26.78,58.30,0,336.94,396.45,193.7,185.0,0.778,127620.1,127620.1,2835,0,0,0,L,1151911521,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870728,627644.00
05/23/2014 14:45,0,7.418,ACTIVE,218.71,368.50,59.965,1400870703,"274151322000076","019011112586793",27.31,55.80,0,336.94,398.26,205.0,195.9,0.795,129672.2,129672.2,2832,0,0,0,L,1151911521,0,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870730,627645.00
05/23/2014 14:45,0,4.725,ACTIVE,218.26,415.39,59.959,1400870703,"274151322000094","019011112586793",37.35,52.00,0,384.73,451.16,179.5,171.3,0.689,75083.7,75083.7,2849,0,0,0,L,1151911521,0,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870731,627646.00
05/23/2014 14:45,0,7.066,ACTIVE,218.26,372.11,59.970,1400870703,"274151322000052","019011112586793",26.98,56.80,0,335.74,396.75,192.9,184.3,0.738,127748.0,127748.0,2791,0,0,0,L,1151911521,0,124.27,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870733,627647.00
05/23/2014 14:45,0,7.105,ACTIVE,218.48,370.60,59.981,1400870703,"274151322000085","019011112586793",27.10,54.00,0,336.94,397.05,194.9,186.2,0.742,127131.4,127131.4,2774,0,0,0,L,1151911521,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870735,627648.00
05/23/2014 14:45,0,7.025,ACTIVE,218.26,358.28,59.959,1400870703,"274151322000087","019011112586793",25.29,89.00,0,336.94,393.15,179.7,171.6,0.672,122608.6,122608.6,2790,0,0,0,L,1151911521,0,124.72,124.94,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870736,627649.00
05/23/2014 14:45,0,7.074,ACTIVE,218.48,375.71,59.959,1400870703,"274151322000088","019011112586793",26.54,52.80,0,335.74,395.55,190.1,181.5,0.716,122923.7,122923.7,2783,0,0,0,L,1151911521,0,125.40,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870738,627650.00
05/23/2014 14:45,0,7.523,ACTIVE,218.26,354.97,59.954,1400870703,"274151322000095","019011112586793",27.12,58.30,0,336.04,399.46,206.6,197.4,0.769,128256.6,128256.6,2809,0,0,0,L,1151911521,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870740,627651.00
05/23/2014 14:45,0,4.721,ACTIVE,219.61,408.78,59.965,1400870703,"274151322000068","019011112586793",37.61,52.50,0,376.01,449.95,180.4,172.2,0.681,72902.3,72902.3,2807,0,0,0,L,1151911521,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870741,627652.00
05/23/2014 14:45,0,7.096,ACTIVE,218.26,357.68,59.965,1400870703,"274151322000054","019011112586793",26.84,54.30,0,337.24,397.05,192.6,184.0,0.738,125865.1,125865.1,2774,0,0,0,L,1151911521,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870743,627653.00
05/23/2014 14:46,1,6.860,ACTIVE,218.2,330.41,60.03,1400870760,"040051121000097","019011112586793",24.83,37,0.750,317.09,383.75,169.4,162.4,0.740,302004.19999993,302017.59999997,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870762,627654.00
05/23/2014 14:46,1,6.891,ACTIVE,217.9,344.63,60.03,1400870760,"040051121000095","019011112586793",21.97,36,0.668,319.01,377.60,150.7,144.5,0.664,271560.69999989,271572.79999989,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870765,627655.00
05/23/2014 14:46,1,4.445,ACTIVE,218.6,359.82,60.00,1400870760,"033051125000132","019011112586793",32.67,37,0.636,320.82,376.95,144.5,138.6,0.637,246471.49999948,246482.99999948,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400870767,627656.00
05/23/2014 14:46,1,4.349,ACTIVE,218.8,327.36,60.00,1400870760,"033051125000135","019011112586793",32.69,36,0.628,319.75,377.44,141.5,136.8,0.627,242568.89999985,242580.29999989,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871014,627657.00
05/23/2014 14:46,1,6.834,ACTIVE,217.4,324.17,60.03,1400870760,"040051121000116","019011112586793",24.41,35,0.736,316.69,381.80,166.0,159.0,0.731,285727.9999999,285741.29999991,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871018,627658.00
05/23/2014 14:46,1,6.915,ACTIVE,218.3,332.86,60.03,1400870760,"040051121000068","019011112586793",22.03,38,0.669,318.64,377.91,151.6,145.2,0.672,276853.09999992,276865.19999994,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871020,627659.00
05/23/2014 14:46,1,4.995,ACTIVE,218.1,355.74,60.03,1400870760,"033051125000118","019011112586793",38.26,38,0.843,315.88,389.20,190.2,182.5,0.823,313829.60000014,313844.90000015,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871022,627660.00
05/23/2014 14:46,1,4.983,ACTIVE,218.8,380.09,60.03,1400870760,"033051125000150","019011112586793",38.03,37,0.839,316.06,389.77,188.5,182.2,0.827,316711.39999965,316726.59999965,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871024,627661.00
05/23/2014 14:46,1,6.840,ACTIVE,218.6,323.75,60.03,1400870760,"040051121000185","019011112586793",24.43,38,0.737,318.39,383.38,166.3,160.3,0.730,285558.20000005,285571.70000005,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871027,627662.00
05/23/2014 14:46,1,6.919,ACTIVE,218.3,376.86,60.03,1400870760,"040051121000195","019011112586793",24.41,39,0.741,318.58,382.97,168.0,160.5,0.734,288099.90000016,288113.40000016,376,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871029,627663.00
05/23/2014 14:46,0,7.152,ACTIVE,218.48,355.88,59.991,1400870760,"274151322000083","019011112586793",26.88,58.00,0,337.24,395.55,194.7,186.0,0.778,127635.8,127635.8,2836,0,0,0,L,1151911521,0,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871031,627664.00
05/23/2014 14:46,0,7.572,ACTIVE,219.61,363.09,59.965,1400870760,"274151322000076","019011112586793",26.94,55.80,0,335.14,398.26,206.4,197.3,0.795,129688.9,129688.9,2833,0,0,0,L,1151911521,0,124.94,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871032,627665.00
05/23/2014 14:46,0,4.775,ACTIVE,218.93,410.58,59.959,1400870760,"274151322000094","019011112586793",37.53,52.80,0,383.83,449.65,181.8,173.5,0.689,75098.2,75098.2,2850,0,0,0,L,1151911521,0,124.49,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871034,627666.00
05/23/2014 14:46,0,7.113,ACTIVE,218.48,359.48,59.986,1400870760,"274151322000052","019011112586793",27.00,56.80,0,336.34,396.15,194.3,185.6,0.747,127763.7,127763.7,2792,0,0,0,L,1151911521,0,124.27,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871036,627667.00
05/23/2014 14:46,0,7.109,ACTIVE,218.71,365.49,59.970,1400870760,"274151322000085","019011112586793",27.14,54.00,0,336.94,396.45,195.1,186.4,0.738,127147.2,127147.2,2775,0,0,0,L,1151911521,0,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871037,627668.00
05/23/2014 14:46,0,7.086,ACTIVE,218.48,368.50,59.991,1400870760,"274151322000087","019011112586793",25.09,89.00,0,337.54,392.25,180.0,171.8,0.672,122623.1,122623.1,2791,0,0,0,L,1151911521,0,124.49,125.40,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871039,627669.00
05/23/2014 14:46,0,7.041,ACTIVE,218.48,373.61,59.938,1400870760,"274151322000088","019011112586793",26.68,52.30,0,336.94,394.95,190.3,181.7,0.720,122939.1,122939.1,2784,0,0,0,L,1151911521,0,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871041,627670.00
05/23/2014 14:46,0,7.473,ACTIVE,218.26,380.22,59.954,1400870760,"274151322000095","019011112586793",27.29,57.30,0,337.24,398.56,206.7,197.5,0.765,128273.3,128273.3,2810,0,0,0,L,1151911521,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871043,627671.00
05/23/2014 14:46,0,4.729,ACTIVE,219.84,404.27,59.959,1400870760,"274151322000068","019011112586793",37.47,52.80,0,382.93,450.56,179.8,171.6,0.672,72916.8,72916.8,2808,0,0,0,L,1151911521,0,125.17,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871044,627672.00
05/23/2014 14:46,0,7.146,ACTIVE,218.71,359.18,59.970,1400870760,"274151322000054","019011112586793",26.58,53.80,0,336.64,396.75,192.2,183.6,0.729,125880.6,125880.6,2775,0,0,0,L,1151911521,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871046,627673.00
05/23/2014 15:00,1,6.994,ACTIVE,219.1,333.10,60.03,1400871603,"040051121000097","019011112586793",25.11,36,0.774,317.07,385.34,174.7,168.0,0.763,302017.59999997,302044.79999996,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871606,627674.00
05/23/2014 15:00,1,7.017,ACTIVE,218.0,354.42,60.03,1400871603,"040051121000095","019011112586793",22.21,36,0.688,315.37,378.71,155.1,148.9,0.678,271572.79999989,271596.99999989,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871608,627675.00
