ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2014 15:00,1,4.523,ACTIVE,218.7,365.98,60.00,1400871603,"033051125000132","019011112586793",33.00,37,0.654,319.82,377.98,148.5,142.3,0.656,246482.99999948,246506.09999948,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871610,627676.00
05/23/2014 15:00,1,4.459,ACTIVE,218.7,354.78,60.03,1400871603,"033051125000135","019011112586793",32.98,36,0.649,319.54,377.69,146.3,141.2,0.646,242580.29999989,242603.39999985,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871612,627677.00
05/23/2014 15:00,1,6.993,ACTIVE,217.7,373.20,60.03,1400871603,"040051121000116","019011112586793",24.81,34,0.762,315.78,383.27,172.7,165.0,0.759,285741.29999991,285768.19999989,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871614,627678.00
05/23/2014 15:00,1,7.145,ACTIVE,218.7,335.38,60.03,1400871603,"040051121000068","019011112586793",22.02,37,0.691,319.35,379.63,156.5,150.3,0.692,276865.19999994,276889.59999992,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871617,627679.00
05/23/2014 15:00,1,5.142,ACTIVE,218.6,343.86,60.03,1400871603,"033051125000118","019011112586793",38.44,37,0.874,315.15,392.39,196.7,189.5,0.859,313844.90000015,313875.60000014,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871619,627680.00
05/23/2014 15:00,1,5.137,ACTIVE,218.4,375.89,60.00,1400871603,"033051125000150","019011112586793",38.34,36,0.871,315.09,390.30,196.0,188.9,0.852,316726.59999965,316757.39999965,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871621,627681.00
05/23/2014 15:00,1,7.108,ACTIVE,218.4,380.21,60.00,1400871603,"040051121000185","019011112586793",24.56,37,0.770,318.67,384.04,173.7,167.5,0.757,285571.70000005,285598.90000004,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871623,627682.00
05/23/2014 15:00,1,7.126,ACTIVE,217.1,321.66,60.03,1400871603,"040051121000195","019011112586793",24.71,38,0.776,314.85,385.18,175.2,167.5,0.769,288113.40000016,288140.60000016,378,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871626,627683.00
05/23/2014 15:00,0,7.387,ACTIVE,218.48,353.17,59.970,1400871603,"274151322000083","019011112586793",27.06,58.30,0,333.93,401.86,202.4,193.4,0.809,127667.4,127667.4,2837,0,0,0,L,1151911521,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871627,627684.00
05/23/2014 15:00,0,7.652,ACTIVE,219.61,372.71,59.970,1400871603,"274151322000076","019011112586793",27.73,56.00,0,335.44,397.66,214.7,205.3,0.826,129722.4,129722.4,2834,0,0,0,L,1151911521,0,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871629,627685.00
05/23/2014 15:00,0,4.779,ACTIVE,218.71,420.80,59.975,1400871603,"274151322000094","019011112586793",38.45,51.80,0,381.12,452.06,186.2,177.8,0.725,75127.3,75127.3,2851,0,0,0,L,1151911521,0,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871631,627686.00
05/23/2014 15:00,0,7.330,ACTIVE,218.93,374.51,59.970,1400871603,"274151322000052","019011112586793",27.31,55.80,0,336.34,396.45,202.6,193.7,0.778,127795.2,127795.2,2793,0,0,0,L,1151911521,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871632,627687.00
05/23/2014 15:00,0,7.387,ACTIVE,218.48,373.91,59.965,1400871603,"274151322000085","019011112586793",26.94,53.80,0,336.34,404.87,201.3,192.4,0.773,127178.8,127178.8,2776,0,0,0,L,1151911521,0,125.40,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871635,627688.00
05/23/2014 15:00,0,7.213,ACTIVE,218.71,373.01,59.970,1400871603,"274151322000087","019011112586793",25.41,90.50,0,330.33,398.86,185.5,177.1,0.694,122652.3,122652.3,2792,0,0,0,L,1151911521,0,125.17,124.94,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871638,627689.00
05/23/2014 15:00,0,7.217,ACTIVE,218.71,363.99,60.002,1400871603,"274151322000088","019011112586793",27.00,52.50,0,336.04,394.95,196.8,188.1,0.707,122970.0,122970.0,2785,0,0,0,L,1151911521,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871639,627690.00
05/23/2014 15:00,0,7.648,ACTIVE,218.48,373.91,59.981,1400871603,"274151322000095","019011112586793",27.61,57.30,0,332.73,404.87,213.7,204.4,0.800,128306.9,128306.9,2811,0,0,0,L,1151911521,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871641,627691.00
05/23/2014 15:00,0,4.838,ACTIVE,219.84,430.12,59.996,1400871603,"274151322000068","019011112586793",37.95,51.80,0,383.83,449.95,186.8,178.3,0.712,72946.0,72946.0,2809,0,0,0,L,1151911521,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871643,627692.00
05/23/2014 15:00,0,7.285,ACTIVE,219.16,358.88,59.981,1400871603,"274151322000054","019011112586793",26.98,54.30,0,336.34,397.05,198.8,190.0,0.742,125911.9,125911.9,2776,0,0,0,L,1151911521,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871644,627693.00
05/23/2014 15:00,1,6.925,ACTIVE,217.7,344.18,60.03,1400871603,"040051121000097","019011112586793",25.02,36,0.766,304.40,387.96,172.4,165.5,0.757,302044.79999996,302050.59999997,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871605,627694.00
05/23/2014 15:00,1,4.464,ACTIVE,217.8,344.48,60.03,1400871603,"033051125000132","019011112586793",33.02,36,0.649,307.26,378.34,146.6,140.7,0.650,246506.09999948,246510.89999948,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871610,627695.00
05/23/2014 15:00,1,4.392,ACTIVE,217.8,326.55,60.03,1400871603,"033051125000135","019011112586793",33.11,36,0.646,306.62,380.90,144.7,139.8,0.645,242603.39999985,242608.19999986,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871613,627696.00
05/23/2014 15:00,1,6.853,ACTIVE,216.8,346.10,60.03,1400871603,"040051121000116","019011112586793",25.02,34,0.758,303.85,386.67,170.6,163.2,0.749,285768.19999989,285773.69999989,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871615,627697.00
05/23/2014 15:00,1,6.953,ACTIVE,217.4,336.69,60.00,1400871603,"040051121000068","019011112586793",22.32,37,0.684,304.82,382.47,154.4,148.0,0.683,276889.59999992,276894.79999991,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871617,627698.00
05/23/2014 15:00,1,5.070,ACTIVE,217.2,325.19,60.03,1400871603,"033051125000118","019011112586793",38.40,37,0.862,303.00,394.88,193.7,185.9,0.848,313875.60000014,313882.00000012,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871619,627699.00
05/23/2014 15:00,1,5.050,ACTIVE,217.6,381.88,60.03,1400871603,"033051125000150","019011112586793",38.47,36,0.864,300.45,393.58,193.3,186.4,0.844,316757.39999965,316763.79999965,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871622,627700.00
05/23/2014 15:00,1,6.986,ACTIVE,217.8,352.41,60.00,1400871603,"040051121000185","019011112586793",24.68,37,0.765,304.43,387.46,171.6,165.6,0.756,285598.90000004,285604.60000003,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871624,627701.00
05/23/2014 15:00,1,7.067,ACTIVE,216.9,350.95,60.00,1400871603,"040051121000195","019011112586793",24.63,38,0.765,303.69,387.74,173.2,165.1,0.758,288140.60000016,288146.20000016,380,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871626,627702.00
05/23/2014 15:00,0,7.262,ACTIVE,217.35,359.18,59.970,1400871603,"274151322000083","019011112586793",27.25,58.00,0,324.62,402.46,200.4,191.5,0.813,127673.9,127673.9,2838,0,0,0,L,1151911521,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871628,627703.00
05/23/2014 15:00,0,7.518,ACTIVE,218.48,358.58,59.981,1400871603,"274151322000076","019011112586793",28.05,56.00,0,324.92,404.57,213.4,204.1,0.840,129729.4,129729.4,2835,0,0,0,L,1151911521,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871629,627704.00
05/23/2014 15:00,0,4.684,ACTIVE,218.26,435.53,59.981,1400871603,"274151322000094","019011112586793",38.66,52.00,0,385.93,452.06,183.3,175.0,0.703,75133.3,75133.3,2852,0,0,0,L,1151911521,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871631,627705.00
05/23/2014 15:00,0,7.244,ACTIVE,218.03,367.00,59.970,1400871603,"274151322000052","019011112586793",27.33,56.00,0,323.72,396.45,200.4,191.5,0.751,127801.8,127801.8,2794,0,0,0,L,1151911521,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871633,627706.00
05/23/2014 15:00,0,7.264,ACTIVE,218.03,376.62,59.981,1400871603,"274151322000085","019011112586793",27.04,53.80,0,323.11,401.26,198.8,189.9,0.751,127185.3,127185.3,2777,0,0,0,L,1151911521,0,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871635,627707.00
05/23/2014 15:00,0,7.156,ACTIVE,217.58,375.41,59.975,1400871603,"274151322000087","019011112586793",25.39,89.50,0,323.41,396.75,183.8,175.5,0.698,122658.2,122658.2,2793,0,0,0,L,1151911521,0,124.49,124.49,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871637,627708.00
05/23/2014 15:00,0,7.164,ACTIVE,217.80,352.27,59.965,1400871603,"274151322000088","019011112586793",27.02,51.50,0,323.41,399.76,195.8,187.0,0.734,122976.3,122976.3,2786,0,0,0,L,1151911521,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871639,627709.00
05/23/2014 15:00,0,7.654,ACTIVE,217.80,377.52,59.970,1400871603,"274151322000095","019011112586793",27.33,57.70,0,323.41,398.86,211.6,202.3,0.791,128313.8,128313.8,2812,0,0,0,L,1151911521,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871640,627710.00
05/23/2014 15:00,0,4.820,ACTIVE,218.93,407.57,59.975,1400871603,"274151322000068","019011112586793",37.77,51.50,0,385.03,452.06,185.8,177.5,0.694,72952.0,72952.0,2810,0,0,0,L,1151911521,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871642,627711.00
05/23/2014 15:00,0,7.213,ACTIVE,217.80,353.77,59.970,1400871603,"274151322000054","019011112586793",27.02,54.50,0,322.81,400.96,197.3,188.5,0.738,125918.3,125918.3,2777,0,0,0,L,1151911521,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871644,627712.00
05/23/2014 15:00,1,6.918,ACTIVE,217.3,353.13,60.03,1400871603,"040051121000095","019011112586793",22.23,35,0.680,316.69,377.46,153.0,147.1,0.673,271596.99999989,271603.59999989,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400871646,627713.00
05/23/2014 15:15,1,6.733,ACTIVE,218.6,331.55,60.03,1400872503,"040051121000097","019011112586793",24.93,36,0.740,315.72,384.76,167.0,160.9,0.730,302050.59999997,302085.69999993,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872505,627714.00
05/23/2014 15:15,1,6.755,ACTIVE,218.3,343.49,60.00,1400872503,"040051121000095","019011112586793",22.18,35,0.661,318.40,378.21,149.1,143.4,0.656,271603.59999989,271633.29999989,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872507,627715.00
05/23/2014 15:15,1,4.312,ACTIVE,217.8,338.35,60.03,1400872503,"033051125000132","019011112586793",33.22,36,0.629,319.17,375.90,142.5,136.3,0.636,246510.89999948,246540.69999948,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872510,627716.00
05/23/2014 15:15,1,4.237,ACTIVE,218.3,347.36,60.00,1400872503,"033051125000135","019011112586793",33.26,35,0.623,317.88,376.54,140.2,135.4,0.624,242608.19999986,242637.69999986,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872512,627717.00
05/23/2014 15:15,1,6.678,ACTIVE,217.4,331.07,60.00,1400872503,"040051121000116","019011112586793",24.87,34,0.733,316.83,382.86,165.3,158.4,0.728,285773.69999989,285808.29999991,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872514,627718.00
05/23/2014 15:15,1,6.775,ACTIVE,218.3,372.06,60.00,1400872503,"040051121000068","019011112586793",22.33,37,0.665,318.52,378.74,150.5,144.4,0.665,276894.79999991,276925.9999999,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872517,627719.00
05/23/2014 15:15,1,4.930,ACTIVE,217.8,377.27,60.03,1400872503,"033051125000118","019011112586793",38.33,37,0.835,313.63,391.32,188.0,180.6,0.814,313882.00000012,313921.40000016,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872519,627720.00
05/23/2014 15:15,1,4.927,ACTIVE,218.2,374.73,60.03,1400872503,"033051125000150","019011112586793",38.19,36,0.835,315.47,390.59,187.2,180.8,0.813,316763.79999965,316803.19999965,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872521,627721.00
05/23/2014 15:15,1,6.787,ACTIVE,218.3,346.61,60.00,1400872503,"040051121000185","019011112586793",24.58,36,0.737,317.27,383.56,166.0,160.0,0.729,285604.60000003,285639.60000003,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872523,627722.00
05/23/2014 15:15,1,6.852,ACTIVE,217.8,336.66,60.00,1400872503,"040051121000195","019011112586793",24.59,38,0.739,317.61,383.48,167.6,159.8,0.732,288146.20000016,288181.20000016,382,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872525,627723.00
05/23/2014 15:15,0,7.043,ACTIVE,218.26,364.89,59.975,1400872503,"274151322000083","019011112586793",27.27,57.70,0,336.34,396.15,194.4,185.7,0.760,127714.4,127714.4,2839,0,0,0,L,1151911521,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872527,627724.00
05/23/2014 15:15,0,7.268,ACTIVE,219.39,382.93,59.965,1400872503,"274151322000076","019011112586793",28.01,54.50,0,336.64,398.56,206.2,197.1,0.791,129772.3,129772.3,2836,0,0,0,L,1151911521,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872529,627725.00
05/23/2014 15:15,0,4.680,ACTIVE,218.48,424.41,59.954,1400872503,"274151322000094","019011112586793",37.73,51.50,0,382.93,449.65,179.6,171.4,0.698,75170.5,75170.5,2853,0,0,0,L,1151911521,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872531,627726.00
05/23/2014 15:15,0,7.059,ACTIVE,218.93,377.82,59.970,1400872503,"274151322000052","019011112586793",27.17,55.30,0,335.74,396.15,194.2,185.6,0.729,127842.2,127842.2,2795,0,0,0,L,1151911521,0,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872532,627727.00
05/23/2014 15:15,0,6.955,ACTIVE,218.93,355.88,59.970,1400872503,"274151322000085","019011112586793",27.61,54.30,0,336.34,396.15,194.4,185.7,0.742,127225.5,127225.5,2778,0,0,0,L,1151911521,0,125.40,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872534,627728.00
05/23/2014 15:15,0,7.047,ACTIVE,218.48,376.31,59.975,1400872503,"274151322000087","019011112586793",25.09,88.50,0,336.94,391.94,179.1,170.9,0.672,122695.4,122695.4,2794,0,0,0,L,1151911521,0,125.17,124.94,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872536,627729.00
05/23/2014 15:15,0,6.896,ACTIVE,218.93,360.08,59.965,1400872503,"274151322000088","019011112586793",27.19,52.00,0,335.44,395.25,190.1,181.5,0.689,123015.7,123015.7,2787,0,0,0,L,1151911521,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872538,627730.00
05/23/2014 15:15,0,7.389,ACTIVE,218.48,354.07,59.944,1400872503,"274151322000095","019011112586793",27.53,56.50,0,335.74,398.56,206.0,196.9,0.765,128356.6,128356.6,2813,0,0,0,L,1151911521,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872540,627731.00
05/23/2014 15:15,0,4.719,ACTIVE,219.61,410.88,59.975,1400872503,"274151322000068","019011112586793",37.61,51.50,0,383.23,448.15,179.9,171.7,0.689,72989.3,72989.3,2811,0,0,0,L,1151911521,0,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872541,627732.00
05/23/2014 15:15,0,6.979,ACTIVE,218.48,381.12,59.959,1400872503,"274151322000054","019011112586793",27.23,54.00,0,336.34,396.75,192.1,183.5,0.742,125958.1,125958.1,2778,0,0,0,L,1151911521,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872543,627733.00
05/23/2014 15:15,1,6.729,ACTIVE,218.2,377.59,60.00,1400872502,"040051121000097","019011112586793",24.94,36,0.740,317.39,383.71,167.0,159.8,0.730,302085.69999993,302090.99999994,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872504,627734.00
05/23/2014 15:15,1,6.711,ACTIVE,217.6,325.95,60.00,1400872502,"040051121000095","019011112586793",22.36,35,0.663,318.35,377.06,149.3,143.5,0.655,271633.29999989,271637.99999989,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872506,627735.00
05/23/2014 15:15,1,4.330,ACTIVE,217.8,349.85,60.00,1400872502,"033051125000132","019011112586793",33.06,36,0.628,318.53,375.08,142.4,136.3,0.630,246540.69999948,246545.19999948,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872509,627736.00
05/23/2014 15:15,1,4.243,ACTIVE,218.2,353.33,60.00,1400872502,"033051125000135","019011112586793",33.23,35,0.622,319.20,376.23,140.3,135.2,0.625,242637.69999986,242642.19999986,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872511,627737.00
05/23/2014 15:15,1,6.699,ACTIVE,217.4,335.24,60.00,1400872502,"040051121000116","019011112586793",24.82,34,0.734,317.42,380.91,165.5,158.4,0.731,285808.29999991,285813.4999999,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872514,627738.00
05/23/2014 15:15,1,6.779,ACTIVE,217.7,328.77,60.00,1400872502,"040051121000068","019011112586793",22.38,37,0.667,319.05,377.46,151.0,144.5,0.670,276925.9999999,276930.79999991,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872516,627739.00
05/23/2014 15:15,1,4.922,ACTIVE,217.9,325.91,60.00,1400872502,"033051125000118","019011112586793",38.39,37,0.836,316.68,388.29,188.0,180.9,0.823,313921.40000016,313927.50000012,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872518,627740.00
05/23/2014 15:15,1,4.853,ACTIVE,218.4,343.24,60.00,1400872502,"033051125000150","019011112586793",38.73,36,0.832,316.59,389.22,187.0,181.3,0.810,316803.19999965,316809.29999965,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872520,627741.00
05/23/2014 15:15,1,6.777,ACTIVE,218.5,356.28,60.00,1400872502,"040051121000185","019011112586793",24.60,36,0.737,318.99,382.07,165.9,160.3,0.727,285639.60000003,285644.90000004,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872523,627742.00
05/23/2014 15:15,1,6.823,ACTIVE,217.2,326.24,60.00,1400872502,"040051121000195","019011112586793",24.67,38,0.739,318.38,381.89,167.5,159.6,0.731,288181.20000016,288186.40000016,384,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872525,627743.00
05/23/2014 15:15,0,7.078,ACTIVE,218.48,358.58,59.954,1400872502,"274151322000083","019011112586793",27.19,56.80,0,337.54,395.25,194.6,185.9,0.787,127720.6,127720.6,2840,0,0,0,L,1151911521,0,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872526,627744.00
05/23/2014 15:15,0,7.363,ACTIVE,219.39,356.48,59.949,1400872502,"274151322000076","019011112586793",27.67,54.50,0,336.94,396.75,206.2,197.1,0.791,129778.9,129778.9,2837,0,0,0,L,1151911521,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872528,627745.00
05/23/2014 15:15,0,4.689,ACTIVE,218.71,410.28,59.959,1400872502,"274151322000094","019011112586793",37.81,51.30,0,386.23,450.56,178.8,170.6,0.685,75176.2,75176.2,2854,0,0,0,L,1151911521,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872530,627746.00
05/23/2014 15:15,0,6.979,ACTIVE,218.48,381.42,59.959,1400872502,"274151322000052","019011112586793",27.49,55.50,0,336.64,394.35,194.3,185.6,0.760,127848.4,127848.4,2796,0,0,0,L,1151911521,0,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872532,627747.00
05/23/2014 15:15,0,6.949,ACTIVE,218.71,380.82,59.959,1400872502,"274151322000085","019011112586793",27.73,53.80,0,335.44,394.65,195.1,186.4,0.747,127231.7,127231.7,2779,0,0,0,L,1151911521,0,125.40,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872534,627748.00
05/23/2014 15:15,0,6.943,ACTIVE,218.48,367.90,59.959,1400872502,"274151322000087","019011112586793",25.62,89.00,0,337.54,391.34,180.1,171.9,0.663,122701.1,122701.1,2795,0,0,0,L,1151911521,0,124.94,124.94,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872535,627749.00
05/23/2014 15:15,0,6.965,ACTIVE,218.93,350.77,59.965,1400872502,"274151322000088","019011112586793",27.04,51.50,0,336.34,393.45,190.6,182.0,0.689,123021.8,123021.8,2788,0,0,0,L,1151911521,0,125.62,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872537,627750.00
05/23/2014 15:15,0,7.369,ACTIVE,218.48,375.71,59.959,1400872502,"274151322000095","019011112586793",27.79,56.30,0,336.64,397.35,207.1,198.0,0.782,128363.2,128363.2,2814,0,0,0,L,1151911521,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872539,627751.00
05/23/2014 15:15,0,4.672,ACTIVE,219.84,429.22,59.965,1400872502,"274151322000068","019011112586793",37.75,51.50,0,388.04,446.05,178.8,170.6,0.676,72995.0,72995.0,2812,0,0,0,L,1151911521,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872540,627752.00
05/23/2014 15:15,0,6.963,ACTIVE,218.71,355.58,59.970,1400872502,"274151322000054","019011112586793",27.27,54.00,0,336.94,394.65,192.2,183.6,0.703,125964.3,125964.3,2779,0,0,0,L,1151911521,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872542,627753.00
05/23/2014 15:15,1,6.630,ACTIVE,218.2,373.27,60.03,1400872503,"040051121000097","019011112586793",24.96,35,0.728,318.64,382.65,164.7,158.3,0.723,302090.99999994,302096.49999994,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872506,627754.00
05/23/2014 15:15,1,6.628,ACTIVE,217.8,324.82,60.03,1400872503,"040051121000095","019011112586793",22.32,35,0.652,319.22,376.75,147.2,141.6,0.646,271637.99999989,271642.89999989,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872508,627755.00
05/23/2014 15:15,1,4.260,ACTIVE,218.0,360.86,60.03,1400872503,"033051125000132","019011112586793",33.16,36,0.620,320.08,376.13,140.6,134.7,0.624,246545.19999948,246549.89999948,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872754,627756.00
05/23/2014 15:15,1,4.190,ACTIVE,218.4,343.41,60.00,1400872503,"033051125000135","019011112586793",33.21,35,0.615,319.18,376.02,138.4,133.9,0.613,242642.19999986,242646.89999985,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872756,627757.00
05/23/2014 15:15,1,6.592,ACTIVE,217.6,373.50,60.03,1400872503,"040051121000116","019011112586793",24.89,34,0.724,317.13,381.21,163.3,156.1,0.719,285813.4999999,285818.9999999,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872759,627758.00
05/23/2014 15:15,1,6.678,ACTIVE,218.4,367.71,60.03,1400872503,"040051121000068","019011112586793",22.36,37,0.657,318.91,377.60,148.5,142.7,0.658,276930.79999991,276935.69999995,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872761,627759.00
05/23/2014 15:15,1,4.829,ACTIVE,217.8,381.48,60.00,1400872503,"033051125000118","019011112586793",38.55,37,0.822,316.83,387.87,185.2,177.5,0.811,313927.50000012,313933.70000011,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872763,627760.00
05/23/2014 15:15,1,4.814,ACTIVE,218.3,372.44,60.03,1400872503,"033051125000150","019011112586793",38.49,36,0.823,315.71,388.29,184.4,178.5,0.811,316809.29999965,316815.49999965,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872765,627761.00
05/23/2014 15:15,1,6.660,ACTIVE,218.1,337.85,60.00,1400872503,"040051121000185","019011112586793",24.66,36,0.725,319.31,382.42,163.4,157.4,0.721,285644.90000004,285650.40000004,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872767,627762.00
05/23/2014 15:15,1,6.708,ACTIVE,217.7,338.50,60.03,1400872503,"040051121000195","019011112586793",24.70,38,0.727,318.59,380.95,164.8,157.4,0.722,288186.40000016,288192.00000016,386,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872770,627763.00
05/23/2014 15:15,0,6.883,ACTIVE,218.03,361.59,59.949,1400872503,"274151322000083","019011112586793",27.47,57.00,0,337.54,394.95,191.4,182.8,0.769,127727.0,127727.0,2841,0,0,0,L,1151911521,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872771,627764.00
05/23/2014 15:15,0,7.195,ACTIVE,218.93,380.82,59.954,1400872503,"274151322000076","019011112586793",27.85,54.30,0,337.24,395.85,202.8,193.8,0.804,129785.6,129785.6,2838,0,0,0,L,1151911521,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872773,627765.00
05/23/2014 15:15,0,4.656,ACTIVE,218.48,406.67,59.981,1400872503,"274151322000094","019011112586793",37.43,51.30,0,386.83,453.56,177.5,169.4,0.681,75182.0,75182.0,2855,0,0,0,L,1151911521,0,124.49,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872775,627766.00
05/23/2014 15:15,0,6.949,ACTIVE,218.48,364.29,59.965,1400872503,"274151322000052","019011112586793",27.12,55.50,0,336.64,394.35,190.9,182.4,0.725,127854.7,127854.7,2797,0,0,0,L,1151911521,0,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872777,627767.00
05/23/2014 15:15,0,6.873,ACTIVE,218.48,363.09,59.975,1400872503,"274151322000085","019011112586793",27.47,53.30,0,336.64,394.65,191.2,182.6,0.720,127238.1,127238.1,2780,0,0,0,L,1151911521,0,125.17,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872778,627768.00
05/23/2014 15:15,0,6.930,ACTIVE,218.48,369.40,59.970,1400872503,"274151322000087","019011112586793",25.27,89.00,0,337.84,391.04,177.2,169.2,0.681,122707.0,122707.0,2796,0,0,0,L,1151911521,0,124.94,124.94,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872780,627769.00
05/23/2014 15:15,0,6.873,ACTIVE,218.71,348.96,59.975,1400872503,"274151322000088","019011112586793",26.90,51.30,0,336.34,393.75,187.1,178.7,0.676,123028.0,123028.0,2789,0,0,0,L,1151911521,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872782,627770.00
05/23/2014 15:15,0,7.279,ACTIVE,218.48,379.32,59.975,1400872503,"274151322000095","019011112586793",27.59,56.00,0,336.94,397.66,203.6,194.6,0.765,128369.9,128369.9,2815,0,0,0,L,1151911521,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872783,627771.00
05/23/2014 15:15,0,4.650,ACTIVE,219.61,408.18,59.970,1400872503,"274151322000068","019011112586793",37.79,51.30,0,385.93,444.85,178.2,170.1,0.672,73000.8,73000.8,2813,0,0,0,L,1151911521,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872785,627772.00
05/23/2014 15:15,0,6.945,ACTIVE,218.48,374.81,59.970,1400872503,"274151322000054","019011112586793",26.96,53.50,0,336.94,395.25,189.3,180.8,0.725,125970.5,125970.5,2780,0,0,0,L,1151911521,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400872787,627773.00
05/23/2014 15:30,1,6.314,ACTIVE,219.2,376.49,60.03,1400873403,"040051121000097","019011112586793",24.98,35,0.690,295.41,411.32,156.9,150.5,0.689,302096.49999994,302124.69999993,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873405,627774.00
05/23/2014 15:30,1,6.303,ACTIVE,218.7,327.95,60.03,1400873403,"040051121000095","019011112586793",22.26,35,0.616,316.56,377.12,139.6,134.0,0.619,271642.89999989,271667.99999989,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873408,627775.00
05/23/2014 15:30,1,4.051,ACTIVE,218.3,325.57,60.03,1400873403,"033051125000132","019011112586793",33.01,36,0.586,318.57,374.31,133.0,127.2,0.590,246549.89999948,246573.79999948,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873410,627776.00
05/23/2014 15:30,1,3.970,ACTIVE,219.1,349.37,60.03,1400873403,"033051125000135","019011112586793",33.14,35,0.581,317.79,374.96,130.9,126.4,0.586,242646.89999985,242670.69999986,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873413,627777.00
05/23/2014 15:30,1,6.253,ACTIVE,218.2,337.34,60.03,1400873403,"040051121000116","019011112586793",24.95,34,0.687,315.91,380.29,155.2,148.5,0.682,285818.9999999,285846.79999991,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873415,627778.00
05/23/2014 15:30,1,6.353,ACTIVE,217.9,352.75,60.03,1400873403,"040051121000068","019011112586793",22.22,37,0.620,317.70,376.52,140.5,134.5,0.624,276935.69999995,276961.09999993,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873417,627779.00
05/23/2014 15:30,1,4.605,ACTIVE,218.3,337.45,60.03,1400873403,"033051125000118","019011112586793",38.27,37,0.780,316.03,387.56,175.4,168.8,0.764,313933.70000011,313965.30000013,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873420,627780.00
05/23/2014 15:30,1,4.562,ACTIVE,217.9,360.83,60.03,1400873403,"033051125000150","019011112586793",38.39,36,0.774,314.40,388.74,174.3,167.5,0.769,316815.49999965,316847.19999965,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873422,627781.00
05/23/2014 15:30,1,6.317,ACTIVE,218.7,332.96,60.03,1400873403,"040051121000185","019011112586793",24.58,36,0.684,318.17,380.95,154.5,148.7,0.681,285650.40000004,285678.50000006,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873424,627782.00
05/23/2014 15:30,1,6.375,ACTIVE,217.5,324.15,60.03,1400873403,"040051121000195","019011112586793",24.68,37,0.690,317.13,380.82,156.5,149.1,0.686,288192.00000016,288220.10000016,388,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873426,627783.00
05/23/2014 15:30,0,6.646,ALERT,218.03,361.29,60.023,1400873403,"274151322000083","019011112586793",27.10,56.30,0,302.98,394.35,182.4,174.1,0.734,127759.6,127759.6,2842,0,0,0,L,1151911521,0,124.49,124.72,0002,43,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873429,627784.00
05/23/2014 15:30,0,6.865,ACTIVE,219.39,375.41,59.981,1400873403,"274151322000076","019011112586793",27.79,53.80,0,336.94,396.15,193.2,184.6,0.734,129820.3,129820.3,2839,0,0,0,L,1151911521,0,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873431,627785.00
05/23/2014 15:30,0,4.385,ACTIVE,218.71,415.69,59.986,1400873403,"274151322000094","019011112586793",37.81,51.30,0,381.42,452.06,167.7,159.9,0.650,75212.1,75212.1,2856,0,0,0,L,1151911521,0,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873433,627786.00
05/23/2014 15:30,0,6.615,ACTIVE,218.71,356.48,59.981,1400873403,"274151322000052","019011112586793",27.15,53.80,0,328.22,413.89,181.8,173.6,0.703,127887.4,127887.4,2798,0,0,0,L,1151911521,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873434,627787.00
05/23/2014 15:30,0,6.617,ACTIVE,218.93,380.52,59.959,1400873403,"274151322000085","019011112586793",27.02,52.80,0,337.24,394.65,180.8,172.6,0.681,127270.8,127270.8,2781,0,0,0,L,1151911521,0,125.62,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873436,627788.00
05/23/2014 15:30,0,6.529,ACTIVE,218.48,367.60,59.975,1400873403,"274151322000087","019011112586793",25.60,88.00,0,337.24,390.74,169.3,161.5,0.619,122737.3,122737.3,2797,0,0,0,L,1151911521,0,124.94,125.17,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873438,627789.00
05/23/2014 15:30,0,6.494,ACTIVE,218.71,374.21,59.981,1400873403,"274151322000088","019011112586793",27.06,50.80,0,336.34,393.45,177.8,169.7,0.663,123059.9,123059.9,2790,0,0,0,L,1151911521,0,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873439,627790.00
05/23/2014 15:30,0,6.922,ACTIVE,218.48,375.71,59.981,1400873403,"274151322000095","019011112586793",27.63,55.30,0,336.34,397.35,193.7,185.0,0.720,128404.7,128404.7,2816,0,0,0,L,1151911521,0,125.40,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873441,627791.00
05/23/2014 15:30,0,4.469,ACTIVE,219.61,421.70,59.975,1400873403,"274151322000068","019011112586793",37.29,51.00,0,385.33,449.95,169.2,161.4,0.641,73030.9,73030.9,2814,0,0,0,L,1151911521,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873443,627792.00
05/23/2014 15:30,0,6.584,ACTIVE,218.48,379.32,59.975,1400873403,"274151322000054","019011112586793",27.00,52.50,0,336.04,394.65,179.9,171.7,0.672,126002.8,126002.8,2781,0,0,0,L,1151911521,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400873445,627793.00
05/23/2014 15:45,1,6.030,ACTIVE,218.0,325.96,60.03,1400874303,"040051121000097","019011112586793",25.01,36,0.663,317.93,380.30,150.1,143.8,0.661,302124.69999993,302161.89999998,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874306,627794.00
05/23/2014 15:45,1,6.055,ACTIVE,218.3,330.59,60.00,1400874303,"040051121000095","019011112586793",22.38,36,0.596,319.10,375.65,134.8,129.5,0.596,271667.99999989,271702.79999987,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874308,627795.00
05/23/2014 15:45,1,3.883,ACTIVE,218.2,363.38,60.03,1400874303,"033051125000132","019011112586793",33.17,37,0.564,320.33,371.94,128.2,122.5,0.574,246573.79999948,246605.29999948,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874311,627796.00
05/23/2014 15:45,1,3.827,ACTIVE,218.7,332.36,60.03,1400874303,"033051125000135","019011112586793",33.07,36,0.558,319.58,373.45,125.9,121.5,0.564,242670.69999986,242701.89999985,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874313,627797.00
05/23/2014 15:45,1,6.027,ACTIVE,217.0,356.81,60.03,1400874303,"040051121000116","019011112586793",24.89,35,0.662,317.78,379.79,149.3,142.8,0.661,285846.79999991,285883.4999999,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874315,627798.00
05/23/2014 15:45,1,6.110,ACTIVE,217.9,358.32,60.00,1400874303,"040051121000068","019011112586793",22.46,38,0.602,319.39,374.64,136.6,130.5,0.609,276961.09999993,276994.39999994,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874317,627799.00
05/23/2014 15:45,1,4.446,ACTIVE,217.4,350.58,60.00,1400874303,"033051125000118","019011112586793",38.34,38,0.754,313.21,385.24,169.6,163.0,0.746,313965.30000013,314007.10000014,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874320,627800.00
05/23/2014 15:45,1,4.424,ACTIVE,218.2,352.18,60.03,1400874303,"033051125000150","019011112586793",38.34,37,0.751,316.73,385.29,168.8,162.8,0.744,316847.19999965,316888.89999965,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874322,627801.00
05/23/2014 15:45,1,6.098,ACTIVE,218.2,328.32,60.03,1400874303,"040051121000185","019011112586793",24.58,37,0.662,318.78,379.31,149.1,143.9,0.661,285678.50000006,285715.40000004,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874324,627802.00
05/23/2014 15:45,1,6.143,ACTIVE,217.9,322.68,60.03,1400874303,"040051121000195","019011112586793",24.62,38,0.664,318.39,378.86,150.5,143.9,0.664,288220.10000016,288257.00000016,390,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874326,627803.00
05/23/2014 15:45,0,6.307,ACTIVE,218.26,369.40,59.970,1400874303,"274151322000083","019011112586793",27.57,56.50,0,337.84,392.55,176.2,168.1,0.707,127802.7,127802.7,2844,0,0,0,L,1151911521,0,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874328,627804.00
05/23/2014 15:45,0,6.584,ACTIVE,219.84,375.11,59.965,1400874303,"274151322000076","019011112586793",27.87,54.30,0,336.64,394.65,185.7,177.3,0.707,129865.6,129865.6,2840,0,0,0,L,1151911521,0,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874330,627805.00
05/23/2014 15:45,0,4.223,ACTIVE,218.93,423.50,59.975,1400874303,"274151322000094","019011112586793",37.97,51.80,0,384.43,448.15,161.4,153.8,0.623,75251.5,75251.5,2857,0,0,0,L,1151911521,0,124.49,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874332,627806.00
05/23/2014 15:45,0,6.346,ACTIVE,218.93,355.58,59.938,1400874303,"274151322000052","019011112586793",27.37,55.30,0,337.24,392.55,176.1,168.1,0.681,127930.1,127930.1,2799,0,0,0,L,1151911521,0,124.72,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874333,627807.00
05/23/2014 15:45,0,6.367,ACTIVE,218.93,365.49,59.965,1400874303,"274151322000085","019011112586793",27.45,53.30,0,337.84,392.55,176.8,168.7,0.663,127313.5,127313.5,2782,0,0,0,L,1151911521,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874335,627808.00
05/23/2014 15:45,0,6.311,ACTIVE,218.48,371.81,59.965,1400874303,"274151322000087","019011112586793",25.72,88.50,0,338.44,389.24,164.2,156.6,0.619,122777.2,122777.2,2798,0,0,0,L,1151911521,0,124.72,125.40,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874337,627809.00
05/23/2014 15:45,0,6.246,ACTIVE,218.71,356.78,59.970,1400874303,"274151322000088","019011112586793",27.21,51.50,0,337.24,391.04,172.0,164.1,0.658,123101.7,123101.7,2791,0,0,0,L,1151911521,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874339,627810.00
05/23/2014 15:45,0,6.631,ACTIVE,218.71,365.80,59.959,1400874303,"274151322000095","019011112586793",27.95,56.00,0,337.84,395.25,187.6,179.2,0.694,128450.2,128450.2,2817,0,0,0,L,1151911521,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874340,627811.00
05/23/2014 15:45,0,4.258,ACTIVE,220.06,412.08,59.965,1400874303,"274151322000068","019011112586793",37.55,52.30,0,380.52,445.15,160.6,153.1,0.601,73070.2,73070.2,2815,0,0,0,L,1151911521,0,125.85,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874342,627812.00
05/23/2014 15:45,0,6.291,ACTIVE,218.93,371.81,59.975,1400874303,"274151322000054","019011112586793",27.41,53.50,0,337.54,392.55,174.6,166.6,0.654,126045.0,126045.0,2782,0,0,0,L,1151911521,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400874344,627813.00
05/23/2014 16:00,1,5.699,ACTIVE,217.9,365.37,60.03,1400875203,"040051121000097","019011112586793",24.97,36,0.629,317.14,377.79,141.6,136.4,0.631,302161.89999998,302197.29999996,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875206,627814.00
05/23/2014 16:00,1,5.701,ACTIVE,217.2,360.23,60.03,1400875203,"040051121000095","019011112586793",22.26,36,0.558,318.86,373.20,126.3,120.5,0.563,271702.79999987,271734.29999987,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875208,627815.00
05/23/2014 16:00,1,3.621,ACTIVE,217.3,326.16,60.03,1400875203,"033051125000132","019011112586793",33.41,36,0.531,320.26,370.76,120.4,115.0,0.543,246605.29999948,246635.29999948,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875210,627816.00
05/23/2014 16:00,1,3.585,ACTIVE,217.9,360.75,60.00,1400875203,"033051125000135","019011112586793",33.22,36,0.526,317.82,371.08,118.5,114.3,0.534,242701.89999985,242731.69999986,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875212,627817.00
05/23/2014 16:00,1,5.712,ACTIVE,216.6,341.09,60.00,1400875203,"040051121000116","019011112586793",24.78,34,0.625,316.91,375.79,140.8,134.4,0.621,285883.4999999,285918.4999999,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875215,627818.00
05/23/2014 16:00,1,5.771,ACTIVE,217.1,334.13,60.03,1400875203,"040051121000068","019011112586793",22.26,38,0.565,319.39,372.87,127.8,122.1,0.573,276994.39999994,277026.29999992,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875217,627819.00
05/23/2014 16:00,1,4.177,ACTIVE,217.3,371.55,60.03,1400875203,"033051125000118","019011112586793",38.37,37,0.708,316.57,383.60,159.4,153.0,0.703,314007.10000014,314046.90000015,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875219,627820.00
