ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2014 16:00,1,4.148,ACTIVE,217.3,326.48,60.03,1400875203,"033051125000150","019011112586793",38.46,36,0.709,316.59,382.99,158.7,153.2,0.700,316888.89999965,316928.59999965,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875222,627821.00
05/23/2014 16:00,1,5.747,ACTIVE,217.5,363.68,60.00,1400875203,"040051121000185","019011112586793",24.61,37,0.625,318.66,376.87,140.7,135.0,0.627,285715.40000004,285750.60000003,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875224,627822.00
05/23/2014 16:00,1,5.749,ACTIVE,217.1,366.78,60.00,1400875203,"040051121000195","019011112586793",24.76,38,0.625,318.61,376.69,141.6,135.1,0.630,288257.00000016,288292.20000016,392,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875226,627823.00
05/23/2014 16:00,0,5.975,ACTIVE,218.03,372.41,59.975,1400875203,"274151322000083","019011112586793",27.51,55.50,0,337.54,391.04,166.4,158.7,0.663,127844.0,127844.0,2845,0,0,0,L,1151911521,0,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875228,627824.00
05/23/2014 16:00,0,6.158,ACTIVE,218.93,370.00,59.970,1400875203,"274151322000076","019011112586793",27.93,53.50,0,337.24,393.45,174.2,166.2,0.672,129909.0,129909.0,2841,0,0,0,L,1151911521,0,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875229,627825.00
05/23/2014 16:00,0,4.004,ACTIVE,218.48,407.57,59.970,1400875203,"274151322000094","019011112586793",37.33,51.80,0,385.63,446.95,150.6,143.5,0.575,75289.0,75289.0,2858,0,0,0,L,1151911521,0,124.27,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875232,627826.00
05/23/2014 16:00,0,5.898,ACTIVE,218.26,364.29,59.981,1400875203,"274151322000052","019011112586793",27.55,54.50,0,338.14,390.44,164.5,156.8,0.628,127971.0,127971.0,2800,0,0,0,L,1151911521,0,124.04,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875233,627827.00
05/23/2014 16:00,0,5.896,ACTIVE,218.48,366.70,59.970,1400875203,"274151322000085","019011112586793",27.49,53.30,0,338.14,391.34,164.1,156.5,0.619,127354.5,127354.5,2783,0,0,0,L,1151911521,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875235,627828.00
05/23/2014 16:00,0,5.902,ACTIVE,218.26,361.59,59.981,1400875203,"274151322000087","019011112586793",25.74,86.00,0,338.14,388.34,153.8,146.5,0.583,122815.4,122815.4,2799,0,0,0,L,1151911521,0,124.27,125.17,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875237,627829.00
05/23/2014 16:00,0,5.861,ACTIVE,217.80,372.11,59.981,1400875203,"274151322000088","019011112586793",26.96,51.30,0,337.84,390.44,160.0,152.5,0.601,123141.7,123141.7,2792,0,0,0,L,1151911521,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875238,627830.00
05/23/2014 16:00,0,6.244,ACTIVE,218.03,376.31,59.959,1400875203,"274151322000095","019011112586793",27.73,54.80,0,338.44,393.75,175.3,167.3,0.654,128493.8,128493.8,2818,0,0,0,L,1151911521,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875240,627831.00
05/23/2014 16:00,0,3.965,ACTIVE,218.93,412.98,59.970,1400875203,"274151322000068","019011112586793",37.69,52.00,0,382.03,445.15,151.2,144.0,0.575,73107.7,73107.7,2816,0,0,0,L,1151911521,0,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875242,627832.00
05/23/2014 16:00,0,5.867,ACTIVE,218.26,355.88,59.981,1400875203,"274151322000054","019011112586793",27.29,52.80,0,337.54,391.34,162.2,154.6,0.614,126085.5,126085.5,2783,0,0,0,L,1151911521,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875243,627833.00
05/23/2014 16:00,1,5.544,ACTIVE,217.9,352.70,60.03,1400875202,"040051121000097","019011112586793",25.05,36,0.614,317.40,373.82,138.2,133.0,0.611,302197.29999996,302201.59999997,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875205,627834.00
05/23/2014 16:00,1,5.540,ACTIVE,217.5,326.01,60.03,1400875202,"040051121000095","019011112586793",22.37,37,0.545,318.54,368.95,123.3,117.9,0.551,271734.29999987,271738.19999991,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875207,627835.00
05/23/2014 16:00,1,3.529,ACTIVE,217.4,330.34,60.03,1400875202,"033051125000132","019011112586793",33.38,36,0.516,318.74,368.00,117.2,111.7,0.529,246635.29999948,246638.99999948,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875209,627836.00
05/23/2014 16:00,1,3.470,ACTIVE,217.9,354.78,60.03,1400875202,"033051125000135","019011112586793",33.33,36,0.511,319.23,368.75,115.1,110.8,0.519,242731.69999986,242735.39999985,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875211,627837.00
05/23/2014 16:00,1,5.541,ACTIVE,216.8,332.02,60.07,1400875202,"040051121000116","019011112586793",24.90,34,0.608,315.46,373.54,137.3,130.9,0.613,285918.4999999,285922.89999988,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875214,627838.00
05/23/2014 16:00,1,5.572,ACTIVE,217.9,326.07,60.03,1400875202,"040051121000068","019011112586793",22.42,38,0.550,318.20,369.32,124.3,119.4,0.554,277026.29999992,277030.19999996,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875216,627839.00
05/23/2014 16:00,1,4.049,ACTIVE,217.6,334.31,60.03,1400875202,"033051125000118","019011112586793",38.06,37,0.681,315.45,378.54,153.3,147.4,0.680,314046.90000015,314051.90000015,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875218,627840.00
05/23/2014 16:00,1,4.002,ACTIVE,217.8,325.75,60.03,1400875202,"033051125000150","019011112586793",38.29,36,0.679,315.94,379.37,152.5,147.1,0.677,316928.59999965,316933.49999965,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875220,627841.00
05/23/2014 16:00,1,5.497,ACTIVE,217.7,351.64,60.03,1400875202,"040051121000185","019011112586793",24.62,37,0.598,319.72,373.20,134.7,129.6,0.601,285750.60000003,285755.00000007,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875223,627842.00
05/23/2014 16:00,1,5.480,ACTIVE,217.2,332.07,60.07,1400875202,"040051121000195","019011112586793",24.77,38,0.596,319.24,372.61,135.1,128.7,0.604,288292.20000016,288296.70000016,394,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875225,627843.00
05/23/2014 16:00,0,5.711,ACTIVE,218.03,352.87,60.002,1400875202,"274151322000083","019011112586793",27.53,55.80,0,338.14,386.83,159.3,151.8,0.632,127849.1,127849.1,2846,0,0,0,L,1151911521,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875227,627844.00
05/23/2014 16:00,0,5.994,ACTIVE,218.48,370.60,59.996,1400875202,"274151322000076","019011112586793",27.65,54.00,0,339.04,389.84,167.9,160.1,0.650,129914.4,129914.4,2842,0,0,0,L,1151911521,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875228,627845.00
05/23/2014 16:00,0,3.873,ACTIVE,217.80,399.76,59.986,1400875202,"274151322000094","019011112586793",37.01,51.00,0,385.93,438.23,145.4,138.4,0.561,75293.6,75293.6,2859,0,0,0,L,1151911521,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875230,627846.00
05/23/2014 16:00,0,5.664,ACTIVE,218.03,369.70,59.991,1400875202,"274151322000052","019011112586793",27.67,54.50,0,338.44,387.44,158.7,151.3,0.610,127976.0,127976.0,2801,0,0,0,L,1151911521,0,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875232,627847.00
05/23/2014 16:00,0,5.748,ACTIVE,218.26,365.80,60.002,1400875202,"274151322000085","019011112586793",27.25,52.80,0,339.34,387.14,158.7,151.2,0.597,127359.6,127359.6,2784,0,0,0,L,1151911521,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875234,627848.00
05/23/2014 16:00,0,5.689,ACTIVE,217.58,361.89,59.996,1400875202,"274151322000087","019011112586793",25.86,86.50,0,338.14,384.43,149.0,141.9,0.561,122820.2,122820.2,2800,0,0,0,L,1151911521,0,124.72,124.94,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875236,627849.00
05/23/2014 16:00,0,5.627,ACTIVE,217.80,371.51,59.991,1400875202,"274151322000088","019011112586793",27.25,51.30,0,339.04,386.23,155.2,147.9,0.583,123146.6,123146.6,2793,0,0,0,L,1151911521,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875237,627850.00
05/23/2014 16:00,0,6.107,ACTIVE,218.03,352.87,59.996,1400875202,"274151322000095","019011112586793",27.67,54.80,0,338.44,389.24,171.1,163.2,0.636,128499.3,128499.3,2819,0,0,0,L,1151911521,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875239,627851.00
05/23/2014 16:00,0,3.857,ACTIVE,219.16,403.97,59.996,1400875202,"274151322000068","019011112586793",37.53,51.30,0,384.73,440.94,145.8,138.8,0.548,73112.4,73112.4,2817,0,0,0,L,1151911521,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875241,627852.00
05/23/2014 16:00,0,5.625,ACTIVE,218.26,350.77,59.986,1400875202,"274151322000054","019011112586793",27.55,53.50,0,338.44,387.14,156.9,149.5,0.588,126090.6,126090.6,2784,0,0,0,L,1151911521,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400875242,627853.00
05/23/2014 16:15,1,5.203,ACTIVE,216.7,332.81,60.00,1400876103,"040051121000097","019011112586793",25.50,35,0.587,317.41,375.35,132.0,126.6,0.591,302201.59999997,302230.09999997,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876106,627854.00
05/23/2014 16:15,1,5.227,ACTIVE,216.2,323.31,60.00,1400876103,"040051121000095","019011112586793",22.68,35,0.522,317.79,369.90,118.0,112.5,0.528,271738.19999991,271763.49999992,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876108,627855.00
05/23/2014 16:15,1,3.351,ACTIVE,216.6,324.98,60.00,1400876103,"033051125000132","019011112586793",33.40,35,0.491,317.97,368.39,111.4,106.1,0.507,246638.99999948,246662.99999948,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876110,627856.00
05/23/2014 16:15,1,3.289,ACTIVE,217.2,325.41,60.00,1400876103,"033051125000135","019011112586793",33.65,35,0.490,318.71,369.13,110.1,106.0,0.501,242735.39999985,242759.19999986,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876113,627857.00
05/23/2014 16:15,1,5.222,ACTIVE,215.7,363.40,60.00,1400876103,"040051121000116","019011112586793",25.21,33,0.582,315.75,373.26,131.0,124.9,0.589,285922.89999988,285950.9999999,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876115,627858.00
05/23/2014 16:15,1,5.221,ACTIVE,216.3,338.36,60.00,1400876103,"040051121000068","019011112586793",22.82,37,0.525,318.50,370.24,118.5,113.1,0.532,277030.19999996,277055.59999994,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876118,627859.00
05/23/2014 16:15,1,3.834,ACTIVE,216.5,360.36,60.00,1400876103,"033051125000118","019011112586793",38.63,36,0.656,316.36,379.90,147.4,141.5,0.655,314051.90000015,314083.7000001,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876120,627860.00
05/23/2014 16:15,1,3.821,ACTIVE,216.7,326.72,60.00,1400876103,"033051125000150","019011112586793",38.75,35,0.660,315.86,379.76,147.3,142.1,0.662,316933.49999965,316965.19999965,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876122,627861.00
05/23/2014 16:15,1,5.273,ACTIVE,216.8,349.84,60.00,1400876103,"040051121000185","019011112586793",25.11,35,0.587,318.80,374.63,131.7,126.4,0.593,285755.00000007,285783.40000005,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876124,627862.00
05/23/2014 16:15,1,5.326,ACTIVE,216.7,332.01,60.00,1400876103,"040051121000195","019011112586793",24.98,36,0.588,317.13,374.43,132.3,126.6,0.590,288296.70000016,288324.80000016,396,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876127,627863.00
05/23/2014 16:15,0,5.541,ACTIVE,217.13,367.90,59.949,1400876103,"274151322000083","019011112586793",27.77,53.80,0,337.54,388.04,155.8,148.5,0.623,127882.4,127882.4,2847,0,0,0,L,1151911521,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876128,627864.00
05/23/2014 16:15,0,5.736,ACTIVE,218.26,364.59,59.959,1400876103,"274151322000076","019011112586793",28.09,52.50,0,338.14,390.14,163.2,155.5,0.632,129949.3,129949.3,2843,0,0,0,L,1151911521,0,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876130,627865.00
05/23/2014 16:15,0,3.729,ACTIVE,217.58,413.59,59.965,1400876103,"274151322000094","019011112586793",37.27,50.40,0,380.82,443.64,140.6,133.8,0.544,75323.5,75323.5,2860,0,0,0,L,1151911521,0,123.59,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876132,627866.00
05/23/2014 16:15,0,5.496,ACTIVE,217.58,369.10,59.954,1400876103,"274151322000052","019011112586793",27.95,52.80,0,337.84,388.94,155.6,148.3,0.601,128008.9,128008.9,2802,0,0,0,L,1151911521,0,123.59,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876133,627867.00
05/23/2014 16:15,0,5.504,ACTIVE,218.03,351.07,59.959,1400876103,"274151322000085","019011112586793",27.69,51.80,0,338.44,388.64,154.3,147.0,0.583,127392.2,127392.2,2785,0,0,0,L,1151911521,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876135,627868.00
05/23/2014 16:15,0,5.533,ACTIVE,217.35,365.19,59.965,1400876103,"274151322000087","019011112586793",26.00,85.50,0,337.24,385.03,145.7,138.7,0.548,122850.9,122850.9,2801,0,0,0,L,1151911521,0,123.81,124.94,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876137,627869.00
05/23/2014 16:15,0,5.416,ACTIVE,217.35,368.80,59.959,1400876103,"274151322000088","019011112586793",27.61,50.00,0,338.44,387.44,151.3,144.2,0.566,123178.6,123178.6,2794,0,0,0,L,1151911521,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876139,627870.00
05/23/2014 16:15,0,5.857,ACTIVE,217.35,350.47,59.970,1400876103,"274151322000095","019011112586793",27.97,54.00,0,337.54,390.14,165.9,158.2,0.614,128534.4,128534.4,2820,0,0,0,L,1151911521,0,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876140,627871.00
05/23/2014 16:15,0,3.768,ACTIVE,218.26,416.29,59.959,1400876103,"274151322000068","019011112586793",37.17,50.60,0,379.32,445.75,142.1,135.2,0.539,73142.3,73142.3,2818,0,0,0,L,1151911521,0,124.04,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876142,627872.00
05/23/2014 16:15,0,5.457,ACTIVE,217.58,361.89,59.959,1400876103,"274151322000054","019011112586793",27.61,52.00,0,337.54,388.34,152.6,145.3,0.570,126123.0,126123.0,2785,0,0,0,L,1151911521,0,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400876144,627873.00
05/23/2014 16:30,1,5.138,ACTIVE,217.2,363.10,60.03,1400877003,"040051121000097","019011112586793",25.42,34,0.576,316.07,373.28,129.9,124.6,0.583,302230.09999997,302262.39999998,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877006,627874.00
05/23/2014 16:30,1,5.202,ACTIVE,216.7,355.42,60.07,1400877003,"040051121000095","019011112586793",22.55,35,0.518,316.85,367.82,116.7,111.5,0.521,271763.49999992,271792.19999991,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877008,627875.00
05/23/2014 16:30,1,3.303,ACTIVE,217.0,326.17,60.03,1400877003,"033051125000132","019011112586793",33.64,35,0.489,317.48,365.90,110.5,105.6,0.504,246662.99999948,246690.29999948,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877010,627876.00
05/23/2014 16:30,1,3.246,ACTIVE,216.8,354.14,60.03,1400877003,"033051125000135","019011112586793",33.53,34,0.483,317.19,366.85,108.3,104.1,0.492,242759.19999986,242786.39999985,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877013,627877.00
05/23/2014 16:30,1,5.156,ACTIVE,216.0,361.22,60.07,1400877003,"040051121000116","019011112586793",25.20,33,0.574,315.41,371.29,129.3,123.2,0.582,285950.9999999,285982.9999999,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877015,627878.00
05/23/2014 16:30,1,5.206,ACTIVE,216.7,360.86,60.03,1400877003,"040051121000068","019011112586793",22.67,37,0.521,317.02,368.22,117.4,112.5,0.533,277055.59999994,277084.49999992,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877017,627879.00
05/23/2014 16:30,1,3.785,ACTIVE,216.9,365.66,60.07,1400877003,"033051125000118","019011112586793",38.61,35,0.646,315.15,377.85,145.4,139.5,0.648,314083.7000001,314119.90000015,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877019,627880.00
05/23/2014 16:30,1,3.761,ACTIVE,216.7,336.24,60.07,1400877003,"033051125000150","019011112586793",38.69,35,0.645,315.47,377.20,144.8,139.1,0.650,316965.19999965,317001.39999965,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877022,627881.00
05/23/2014 16:30,1,5.206,ACTIVE,217.0,364.06,60.03,1400877003,"040051121000185","019011112586793",24.88,35,0.574,318.14,371.86,128.9,123.9,0.580,285783.40000005,285815.40000005,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877024,627882.00
05/23/2014 16:30,1,5.212,ACTIVE,216.2,364.22,60.03,1400877003,"040051121000195","019011112586793",25.00,36,0.574,315.82,372.00,129.7,123.4,0.583,288324.80000016,288356.80000016,398,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877026,627883.00
05/23/2014 16:30,0,5.490,ACTIVE,217.35,366.70,59.986,1400877003,"274151322000083","019011112586793",27.61,53.30,0,334.84,383.53,153.4,146.2,0.614,127920.3,127920.3,2848,0,0,0,L,1151911521,0,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877028,627884.00
05/23/2014 16:30,0,5.652,ACTIVE,218.48,357.98,59.970,1400877003,"274151322000076","019011112586793",27.97,51.50,0,338.74,388.94,160.2,152.7,0.614,129989.1,129989.1,2844,0,0,0,L,1151911521,0,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877029,627885.00
05/23/2014 16:30,0,3.566,ACTIVE,218.26,423.50,59.986,1400877003,"274151322000094","019011112586793",38.01,50.00,0,385.03,445.15,136.9,130.2,0.530,75357.5,75357.5,2861,0,0,0,L,1151911521,0,124.04,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877031,627886.00
05/23/2014 16:30,0,5.375,ACTIVE,218.03,352.57,59.975,1400877003,"274151322000052","019011112586793",27.67,51.50,0,337.24,386.53,150.5,143.4,0.575,128046.4,128046.4,2803,0,0,0,L,1151911521,0,123.81,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877033,627887.00
05/23/2014 16:30,0,5.332,ACTIVE,218.26,364.29,59.981,1400877003,"274151322000085","019011112586793",27.89,51.00,0,338.44,384.43,150.6,143.4,0.575,127429.3,127429.3,2786,0,0,0,L,1151911521,0,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877035,627888.00
05/23/2014 16:30,0,5.350,ACTIVE,217.35,350.17,59.986,1400877003,"274151322000087","019011112586793",26.26,84.00,0,337.24,381.73,142.3,135.4,0.530,122885.9,122885.9,2802,0,0,0,L,1151911521,0,124.04,125.17,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877037,627889.00
05/23/2014 16:30,0,5.299,ACTIVE,217.80,354.07,59.991,1400877003,"274151322000088","019011112586793",27.35,49.30,0,333.33,385.63,146.7,139.6,0.552,123215.0,123215.0,2795,0,0,0,L,1151911521,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877038,627890.00
05/23/2014 16:30,0,5.701,ACTIVE,217.58,350.17,59.986,1400877003,"274151322000095","019011112586793",28.03,53.30,0,337.24,387.44,161.6,154.0,0.601,128574.4,128574.4,2821,0,0,0,L,1151911521,0,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877040,627891.00
05/23/2014 16:30,0,3.678,ACTIVE,218.71,401.56,59.975,1400877003,"274151322000068","019011112586793",36.98,50.20,0,382.93,448.15,137.8,131.1,0.517,73176.5,73176.5,2819,0,0,0,L,1151911521,0,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877042,627892.00
05/23/2014 16:30,0,5.330,ACTIVE,218.03,357.98,60.002,1400877003,"274151322000054","019011112586793",27.71,50.80,0,337.24,384.73,149.5,142.4,0.561,126159.9,126159.9,2786,0,0,0,L,1151911521,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877043,627893.00
05/23/2014 16:45,1,4.044,ACTIVE,216.8,323.62,60.00,1400877903,"040051121000097","019011112586793",26.15,33,0.465,317.39,369.93,105.2,100.7,0.479,302262.39999998,302290.49999994,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877906,627894.00
05/23/2014 16:45,1,4.071,ACTIVE,216.1,329.62,60.03,1400877903,"040051121000095","019011112586793",23.33,33,0.413,317.98,364.39,94.5,88.9,0.432,271792.19999991,271817.3999999,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877908,627895.00
05/23/2014 16:45,1,2.589,ACTIVE,216.4,352.17,60.00,1400877903,"033051125000132","019011112586793",34.42,33,0.389,319.46,364.78,88.7,83.9,0.413,246690.29999948,246713.99999948,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877910,627896.00
05/23/2014 16:45,1,2.557,ACTIVE,217.2,333.36,60.03,1400877903,"033051125000135","019011112586793",34.30,33,0.386,319.05,364.91,87.3,83.6,0.407,242786.39999985,242809.89999985,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877913,627897.00
05/23/2014 16:45,1,4.069,ACTIVE,215.8,327.46,60.00,1400877903,"040051121000116","019011112586793",25.65,32,0.458,316.11,368.83,103.8,98.4,0.473,285982.9999999,286010.69999989,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877915,627898.00
05/23/2014 16:45,1,4.069,ACTIVE,216.3,328.54,60.03,1400877903,"040051121000068","019011112586793",23.40,35,0.417,318.51,365.48,94.7,90.0,0.438,277084.49999992,277109.59999994,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877917,627899.00
05/23/2014 16:45,1,3.004,ACTIVE,216.8,352.26,60.00,1400877903,"033051125000118","019011112586793",39.10,33,0.517,313.75,374.42,116.8,111.8,0.530,314119.90000015,314151.10000014,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877919,627900.00
05/23/2014 16:45,1,2.994,ACTIVE,216.5,360.00,60.00,1400877903,"033051125000150","019011112586793",39.22,33,0.521,315.27,374.84,116.8,112.3,0.532,317001.39999965,317032.69999965,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877922,627901.00
05/23/2014 16:45,1,4.084,ACTIVE,216.8,341.85,60.00,1400877903,"040051121000185","019011112586793",25.59,33,0.460,318.61,370.06,104.0,99.7,0.472,285815.40000005,285843.10000004,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877924,627902.00
05/23/2014 16:45,1,4.095,ACTIVE,216.2,328.53,60.03,1400877903,"040051121000195","019011112586793",25.50,33,0.458,317.90,371.29,103.9,98.7,0.476,288356.80000016,288384.40000016,400,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877926,627903.00
05/23/2014 16:45,0,4.303,ACTIVE,216.90,364.29,59.965,1400877903,"274151322000083","019011112586793",28.33,50.80,0,336.64,382.93,123.5,117.3,0.495,127953.2,127953.2,2849,0,0,0,L,1151911521,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877928,627904.00
05/23/2014 16:45,0,4.438,ACTIVE,217.80,351.97,59.949,1400877903,"274151322000076","019011112586793",28.77,49.00,0,339.04,385.63,129.1,122.7,0.499,130023.5,130023.5,2845,0,0,0,L,1151911521,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877930,627905.00
05/23/2014 16:45,0,2.791,ACTIVE,217.13,415.39,59.970,1400877903,"274151322000094","019011112586793",38.65,48.50,0,384.43,442.74,109.2,103.5,0.415,75386.8,75386.8,2862,0,0,0,L,1151911521,0,123.59,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877931,627906.00
05/23/2014 16:45,0,4.195,ACTIVE,217.13,351.67,59.981,1400877903,"274151322000052","019011112586793",28.43,48.50,0,336.94,383.53,120.8,114.6,0.460,128078.8,128078.8,2804,0,0,0,L,1151911521,0,123.36,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877933,627907.00
05/23/2014 16:45,0,4.182,ACTIVE,217.13,353.77,59.970,1400877903,"274151322000085","019011112586793",28.13,48.80,0,337.54,382.63,119.1,113.0,0.451,127461.5,127461.5,2787,0,0,0,L,1151911521,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877935,627908.00
05/23/2014 16:45,0,4.164,ACTIVE,216.67,356.78,59.970,1400877903,"274151322000087","019011112586793",26.78,80.00,0,337.24,378.12,112.9,107.0,0.424,122916.4,122916.4,2803,0,0,0,L,1151911521,0,123.81,124.72,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877937,627909.00
05/23/2014 16:45,0,4.008,ACTIVE,217.13,359.18,59.981,1400877903,"274151322000088","019011112586793",28.21,46.20,0,337.24,381.73,114.5,108.6,0.424,123246.4,123246.4,2796,0,0,0,L,1151911521,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877939,627910.00
05/23/2014 16:45,0,4.410,ACTIVE,216.90,363.39,59.965,1400877903,"274151322000095","019011112586793",28.41,50.20,0,337.54,382.33,126.8,120.5,0.473,128609.1,128609.1,2822,0,0,0,L,1151911521,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877940,627911.00
05/23/2014 16:45,0,2.736,ACTIVE,218.03,417.79,59.965,1400877903,"274151322000068","019011112586793",39.24,47.80,0,385.63,445.45,108.0,102.3,0.402,73205.9,73205.9,2820,0,0,0,L,1151911521,0,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877942,627912.00
05/23/2014 16:45,0,4.125,ACTIVE,217.35,359.18,59.991,1400877903,"274151322000054","019011112586793",28.23,48.50,0,337.24,382.93,117.9,111.9,0.442,126191.8,126191.8,2787,0,0,0,L,1151911521,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400877944,627913.00
05/23/2014 17:00,1,2.769,ACTIVE,215.2,344.35,60.07,1400878804,"040051121000097","019011112586793",26.06,31,0.315,317.38,362.69,71.8,67.7,0.343,302290.49999994,302312.49999994,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878807,627914.00
05/23/2014 17:00,1,2.928,ACTIVE,215.3,317.49,60.03,1400878804,"040051121000095","019011112586793",21.52,32,0.382,299.28,446.85,62.7,63.8,0.385,271817.3999999,271836.69999991,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878809,627915.00
05/23/2014 17:00,1,1.875,ACTIVE,215.0,332.42,60.03,1400878804,"033051125000132","019011112586793",29.17,31,0.284,302.01,450.99,54.4,40.8,0.353,246713.99999948,246732.29999948,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878812,627916.00
05/23/2014 17:00,1,1.858,ACTIVE,215.7,423.95,60.07,1400878804,"033051125000135","019011112586793",29.25,31,0.268,302.08,453.18,54.0,46.1,0.075,242809.89999985,242828.19999986,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878814,627917.00
05/23/2014 17:00,1,2.805,ACTIVE,214.9,325.57,60.03,1400878804,"040051121000116","019011112586793",25.91,30,0.315,315.95,360.63,72.3,67.4,0.339,286010.69999989,286032.29999991,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878816,627918.00
05/23/2014 17:00,1,2.816,ACTIVE,215.1,313.40,60.03,1400878804,"040051121000068","019011112586793",23.61,33,0.288,299.44,449.98,66.1,61.6,0.320,277109.59999994,277128.99999992,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878818,627919.00
05/23/2014 17:00,1,2.101,ACTIVE,215.1,344.71,60.07,1400878804,"033051125000118","019011112586793",39.26,32,0.362,317.35,365.86,82.1,77.4,0.387,314151.10000014,314175.30000013,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878821,627920.00
05/23/2014 17:00,1,2.117,ACTIVE,215.0,344.24,60.07,1400878804,"033051125000150","019011112586793",39.24,31,0.366,316.06,366.07,82.6,78.5,0.390,317032.69999965,317056.89999965,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878823,627921.00
05/23/2014 17:00,1,2.865,ACTIVE,215.7,339.20,60.03,1400878804,"040051121000185","019011112586793",25.68,31,0.321,306.91,361.97,73.2,69.0,0.348,285843.10000004,285864.40000005,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878825,627922.00
05/23/2014 17:00,1,2.883,ACTIVE,215.4,344.67,60.07,1400878804,"040051121000195","019011112586793",25.61,31,0.323,303.02,449.91,73.5,69.3,0.347,288384.40000016,288405.50000016,402,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878827,627923.00
05/23/2014 17:00,0,3.053,ACTIVE,216.67,346.56,60.028,1400878804,"274151322000083","019011112586793",28.82,46.80,0,335.14,380.22,89.1,84.0,0.349,127978.8,127978.8,2850,0,0,0,L,1151911521,0,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878829,627924.00
05/23/2014 17:00,0,3.213,ACTIVE,217.58,349.26,60.002,1400878804,"274151322000076","019011112586793",28.88,45.30,0,338.44,373.91,94.1,88.9,0.362,130050.5,130050.5,2846,0,0,0,L,1151911521,0,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878831,627925.00
05/23/2014 17:00,0,2.051,ACTIVE,217.13,409.38,60.007,1400878804,"274151322000094","019011112586793",37.87,45.00,0,392.85,443.64,78.4,73.7,0.548,75409.4,75409.4,2863,0,0,0,L,1151911521,0,123.59,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878832,627926.00
05/23/2014 17:00,0,3.066,ACTIVE,217.13,356.48,60.002,1400878804,"274151322000052","019011112586793",28.27,44.80,0,336.04,372.11,87.8,82.8,0.331,128104.0,128104.0,2805,0,0,0,L,1151911521,0,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878834,627927.00
05/23/2014 17:00,0,2.982,ACTIVE,217.35,348.96,60.002,1400878804,"274151322000085","019011112586793",28.49,46.00,0,331.23,384.73,86.1,81.2,0.318,127486.3,127486.3,2788,0,0,0,L,1151911521,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878836,627928.00
05/23/2014 17:00,0,2.955,ACTIVE,217.13,351.67,59.996,1400878804,"274151322000087","019011112586793",27.41,75.30,0,330.03,382.03,82.0,77.2,0.305,122940.2,122940.2,2804,0,0,0,L,1151911521,0,123.59,124.94,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878838,627929.00
05/23/2014 17:00,0,2.896,ACTIVE,216.90,356.78,60.002,1400878804,"274151322000088","019011112586793",28.25,42.80,0,331.83,384.43,82.9,78.1,0.309,123270.7,123270.7,2797,0,0,0,L,1151911521,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878840,627930.00
05/23/2014 17:00,0,3.145,ACTIVE,216.90,345.66,59.986,1400878804,"274151322000095","019011112586793",28.69,46.60,0,333.93,373.61,91.3,86.2,0.340,128636.1,128636.1,2823,0,0,0,L,1151911521,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878841,627931.00
05/23/2014 17:00,0,1.982,ACTIVE,217.80,416.29,60.002,1400878804,"274151322000068","019011112586793",38.23,44.00,0,396.15,451.46,76.4,71.8,0.513,73228.6,73228.6,2821,0,0,0,L,1151911521,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878843,627932.00
05/23/2014 17:00,0,2.918,ACTIVE,216.90,345.36,60.002,1400878804,"274151322000054","019011112586793",28.23,44.80,0,330.33,382.93,83.4,78.6,0.314,126216.5,126216.5,2788,0,0,0,L,1151911521,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400878845,627933.00
05/23/2014 17:15,1,4.358,ALERT,218.2,351.57,60.00,1400879703,"040051121000097","019011112586793",25.98,30,0.497,303.96,451.40,112.7,108.2,0.506,302312.49999994,302332.49999994,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400879707,627934.00
05/23/2014 17:15,1,4.415,ACTIVE,217.5,357.85,60.00,1400879703,"040051121000095","019011112586793",23.33,31,0.448,295.98,447.17,102.5,97.3,0.463,271836.69999991,271854.09999989,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879709,627935.00
05/23/2014 17:15,1,2.808,ACTIVE,218.1,326.37,60.03,1400879703,"033051125000132","019011112586793",34.75,30,0.427,302.13,449.39,97.1,92.6,0.444,246732.29999948,246748.09999948,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879711,627936.00
05/23/2014 17:15,1,2.804,ACTIVE,217.9,336.13,60.03,1400879703,"033051125000135","019011112586793",34.40,30,0.424,303.98,451.71,96.0,92.2,0.440,242828.19999986,242843.99999987,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879713,627937.00
05/23/2014 17:15,1,4.450,ACTIVE,216.8,325.95,60.00,1400879703,"040051121000116","019011112586793",25.87,29,0.505,301.60,449.99,114.6,109.1,0.518,286032.29999991,286052.19999989,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879716,627938.00
05/23/2014 17:15,1,4.444,ACTIVE,217.9,329.60,60.03,1400879703,"040051121000068","019011112586793",23.51,32,0.457,296.93,450.03,103.9,99.5,0.473,277128.99999992,277146.79999993,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879718,627939.00
05/23/2014 17:15,1,3.240,ACTIVE,217.4,357.04,60.03,1400879703,"033051125000118","019011112586793",39.32,31,0.562,315.90,369.62,126.7,121.8,0.566,314175.30000013,314197.70000011,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879720,627940.00
05/23/2014 17:15,1,3.218,ACTIVE,217.4,335.71,60.03,1400879703,"033051125000150","019011112586793",39.52,30,0.563,316.66,370.88,126.5,121.9,0.567,317056.89999965,317079.49999965,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879722,627941.00
05/23/2014 17:15,1,4.452,ACTIVE,217.7,344.82,60.03,1400879703,"040051121000185","019011112586793",25.67,30,0.502,303.26,450.84,113.7,109.0,0.514,285864.40000005,285883.90000005,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879724,627942.00
05/23/2014 17:15,1,4.481,ACTIVE,217.5,325.14,60.03,1400879703,"040051121000195","019011112586793",25.72,31,0.506,303.96,449.87,114.7,109.5,0.518,288405.50000016,288425.40000016,404,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879727,627943.00
05/23/2014 17:15,0,4.762,ACTIVE,218.26,365.80,59.975,1400879703,"274151322000083","019011112586793",28.41,45.50,0,331.23,384.73,137.0,130.3,0.548,128002.8,128002.8,2851,0,0,0,L,1151911521,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879728,627944.00
05/23/2014 17:15,0,4.924,ACTIVE,219.39,364.29,59.970,1400879703,"274151322000076","019011112586793",28.96,43.80,0,338.44,381.73,144.5,137.5,0.570,130075.9,130075.9,2847,0,0,0,L,1151911521,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879730,627945.00
05/23/2014 17:15,0,3.178,ACTIVE,218.48,417.79,59.965,1400879703,"274151322000094","019011112586793",38.17,44.80,0,392.85,452.06,122.6,116.4,0.468,75430.7,75430.7,2864,0,0,0,L,1151911521,0,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879732,627946.00
05/23/2014 17:15,0,4.660,ACTIVE,218.71,354.07,59.965,1400879703,"274151322000052","019011112586793",28.63,43.40,0,332.73,385.03,135.0,128.4,0.526,128127.9,128127.9,2806,0,0,0,L,1151911521,0,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879734,627947.00
05/23/2014 17:15,0,4.658,ACTIVE,218.71,357.68,59.965,1400879703,"274151322000085","019011112586793",28.53,44.50,0,332.73,385.93,134.5,127.9,0.508,127509.9,127509.9,2789,0,0,0,L,1151911521,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879736,627948.00
05/23/2014 17:15,0,4.662,ACTIVE,218.71,349.86,59.975,1400879703,"274151322000087","019011112586793",27.59,73.00,0,331.53,383.53,130.3,123.8,0.491,122963.0,122963.0,2805,0,0,0,L,1151911521,0,124.72,125.62,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879737,627949.00
05/23/2014 17:15,0,4.574,ACTIVE,218.48,358.88,59.975,1400879703,"274151322000088","019011112586793",28.39,41.50,0,330.03,384.73,131.2,124.8,0.491,123293.8,123293.8,2798,0,0,0,L,1151911521,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879739,627950.00
05/23/2014 17:15,0,5.006,ACTIVE,218.26,352.57,59.970,1400879703,"274151322000095","019011112586793",28.82,45.50,0,337.54,382.63,146.1,139.1,0.539,128661.8,128661.8,2824,0,0,0,L,1151911521,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879741,627951.00
05/23/2014 17:15,0,4.670,ACTIVE,218.71,367.90,59.970,1400879703,"274151322000054","019011112586793",28.29,43.60,0,331.23,384.73,133.7,127.2,0.504,126240.1,126240.1,2789,0,0,0,L,1151911521,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879744,627952.00
05/23/2014 17:15,0,3.125,ACTIVE,219.16,427.11,59.965,1400879703,"274151322000068","019011112586793",38.90,43.60,0,387.14,451.16,122.8,116.6,0.468,73250.3,73250.3,2822,0,0,0,L,1151911521,1,125.17,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400879746,627953.00
05/23/2014 17:15,1,3.956,ACTIVE,216.7,341.29,60.00,1400879759,"040051121000097","019011112586793",25.92,30,0.451,318.29,367.43,102.0,97.5,0.467,302332.49999994,302340.99999994,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880006,627954.00
05/23/2014 17:15,1,3.975,ACTIVE,216.2,352.50,60.03,1400879759,"040051121000095","019011112586793",23.36,31,0.405,317.75,364.06,92.4,87.1,0.421,271854.09999989,271861.59999989,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880008,627955.00
05/23/2014 17:15,1,2.530,ACTIVE,216.3,327.45,60.03,1400879759,"033051125000132","019011112586793",34.55,30,0.383,318.44,361.99,87.0,82.8,0.399,246748.09999948,246755.29999948,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880010,627956.00
05/23/2014 17:15,1,2.511,ACTIVE,216.8,332.39,60.00,1400879759,"033051125000135","019011112586793",34.40,30,0.381,319.46,362.31,85.9,82.3,0.400,242843.99999987,242851.09999989,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880012,627957.00
05/23/2014 17:15,1,3.996,ACTIVE,215.9,350.45,60.03,1400879759,"040051121000116","019011112586793",25.86,29,0.453,316.35,365.34,102.8,97.3,0.469,286052.19999989,286060.69999989,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880014,627958.00
05/23/2014 17:15,1,3.999,ACTIVE,217.0,326.38,60.03,1400879759,"040051121000068","019011112586793",23.52,32,0.411,319.83,363.93,93.6,88.9,0.428,277146.79999993,277154.49999992,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880017,627959.00
05/23/2014 17:15,1,2.922,ACTIVE,216.1,354.77,60.03,1400879759,"033051125000118","019011112586793",39.09,31,0.506,317.25,369.43,113.6,109.0,0.516,314197.70000011,314207.20000011,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880019,627960.00
05/23/2014 17:15,1,2.881,ACTIVE,217.1,331.73,60.03,1400879759,"033051125000150","019011112586793",39.34,31,0.503,317.63,370.59,112.8,108.7,0.515,317079.49999965,317088.89999965,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880021,627961.00
05/23/2014 17:15,1,3.961,ACTIVE,216.9,354.00,60.03,1400879759,"040051121000185","019011112586793",25.45,30,0.443,320.26,366.38,100.3,95.9,0.461,285883.90000005,285892.10000004,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880024,627962.00
05/23/2014 17:15,1,3.963,ACTIVE,216.5,356.67,60.00,1400879759,"040051121000195","019011112586793",25.61,31,0.444,319.66,365.31,101.0,95.7,0.463,288425.40000016,288433.80000016,406,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880026,627963.00
05/23/2014 17:15,0,4.246,ACTIVE,217.80,361.29,59.991,1400879759,"274151322000083","019011112586793",28.21,45.50,0,338.44,380.82,121.3,115.2,0.482,128012.8,128012.8,2852,0,0,0,L,1151911521,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880028,627964.00
05/23/2014 17:15,0,4.359,ACTIVE,218.71,357.98,59.986,1400879759,"274151322000076","019011112586793",28.71,43.80,0,339.34,383.23,126.7,120.4,0.491,130086.4,130086.4,2848,0,0,0,L,1151911521,0,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880030,627965.00
