ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2014 17:15,0,2.787,ACTIVE,218.03,405.47,59.975,1400879759,"274151322000094","019011112586793",37.85,44.50,0,394.65,442.74,106.8,101.2,0.411,75439.5,75439.5,2865,0,0,0,L,1151911521,0,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880031,627966.00
05/23/2014 17:15,0,4.088,ACTIVE,217.80,361.89,59.975,1400879759,"274151322000052","019011112586793",28.41,43.60,0,338.44,380.82,117.5,111.5,0.446,128137.6,128137.6,2807,0,0,0,L,1151911521,0,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880033,627967.00
05/23/2014 17:15,0,4.080,ACTIVE,218.03,363.99,59.975,1400879759,"274151322000085","019011112586793",28.45,44.30,0,339.65,380.82,117.5,111.5,0.446,127519.6,127519.6,2790,0,0,0,L,1151911521,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880035,627968.00
05/23/2014 17:15,0,4.043,ACTIVE,217.80,361.29,59.981,1400879759,"274151322000087","019011112586793",27.61,73.30,0,338.44,379.62,113.1,107.2,0.429,122972.4,122972.4,2806,0,0,0,L,1151911521,0,124.27,125.17,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880037,627969.00
05/23/2014 17:15,0,3.982,ACTIVE,217.58,362.79,59.981,1400879759,"274151322000088","019011112586793",28.13,41.50,0,338.14,379.62,113.4,107.5,0.420,123303.3,123303.3,2799,0,0,0,L,1151911521,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880039,627970.00
05/23/2014 17:15,0,4.361,ACTIVE,217.58,349.26,59.970,1400879759,"274151322000095","019011112586793",28.57,46.00,0,339.04,382.63,126.2,119.9,0.473,128672.4,128672.4,2825,0,0,0,L,1151911521,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880040,627971.00
05/23/2014 17:15,0,2.723,ACTIVE,218.48,419.60,59.981,1400879759,"274151322000068","019011112586793",38.37,43.60,0,389.24,446.95,106.1,100.5,0.398,73259.0,73259.0,2823,0,0,0,L,1151911521,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880042,627972.00
05/23/2014 17:15,0,3.963,ACTIVE,217.80,357.38,59.970,1400879759,"274151322000054","019011112586793",28.57,43.80,0,338.44,380.52,114.6,108.7,0.438,126249.8,126249.8,2790,0,0,0,L,1151911521,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880044,627973.00
05/23/2014 17:30,1,3.713,ACTIVE,217.1,325.20,60.03,1400880603,"040051121000097","019011112586793",26.37,30,0.429,318.59,362.48,97.4,92.8,0.445,302340.99999994,302356.59999996,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880606,627974.00
05/23/2014 17:30,1,3.754,ACTIVE,216.7,331.12,60.03,1400880603,"040051121000095","019011112586793",23.58,31,0.383,319.73,358.42,88.1,82.8,0.405,271861.59999989,271875.59999989,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880608,627975.00
05/23/2014 17:30,1,2.383,ACTIVE,216.8,334.52,60.03,1400880603,"033051125000132","019011112586793",34.62,30,0.359,319.81,358.26,82.1,77.7,0.383,246755.29999948,246768.29999948,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880610,627976.00
05/23/2014 17:30,1,2.351,ACTIVE,217.5,343.16,60.03,1400880603,"033051125000135","019011112586793",34.63,30,0.356,317.80,358.82,81.0,77.4,0.381,242851.09999989,242864.19999985,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880613,627977.00
05/23/2014 17:30,1,3.752,ACTIVE,216.2,324.59,60.00,1400880603,"040051121000116","019011112586793",25.97,29,0.427,316.53,361.28,96.9,91.9,0.443,286060.69999989,286075.9999999,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880615,627978.00
05/23/2014 17:30,1,3.737,ACTIVE,216.9,333.20,60.03,1400880603,"040051121000068","019011112586793",23.58,32,0.384,319.39,360.07,87.7,83.0,0.407,277154.49999992,277168.39999996,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880617,627979.00
05/23/2014 17:30,1,2.715,ACTIVE,216.3,333.68,60.03,1400880603,"033051125000118","019011112586793",39.51,30,0.472,317.66,365.00,106.7,101.8,0.487,314207.20000011,314224.40000016,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880619,627980.00
05/23/2014 17:30,1,2.725,ACTIVE,217.5,353.60,60.03,1400880603,"033051125000150","019011112586793",39.23,30,0.472,318.07,365.00,106.4,102.1,0.486,317088.89999965,317106.09999965,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880622,627981.00
05/23/2014 17:30,1,3.729,ACTIVE,217.2,328.74,60.03,1400880603,"040051121000185","019011112586793",25.62,30,0.419,320.43,361.43,95.1,90.5,0.437,285892.10000004,285907.30000009,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880624,627982.00
05/23/2014 17:30,1,3.747,ACTIVE,216.6,333.55,60.00,1400880603,"040051121000195","019011112586793",25.55,30,0.418,319.31,361.96,95.3,90.3,0.439,288433.80000016,288449.00000016,408,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880626,627983.00
05/23/2014 17:30,0,3.988,ACTIVE,217.80,351.07,59.996,1400880603,"274151322000083","019011112586793",28.65,44.50,0,338.44,374.21,115.7,109.8,0.460,128031.3,128031.3,2853,0,0,0,L,1151911521,0,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880628,627984.00
05/23/2014 17:30,0,4.115,ACTIVE,218.71,364.59,59.965,1400880603,"274151322000076","019011112586793",29.00,43.20,0,339.65,378.12,120.9,114.7,0.464,130105.7,130105.7,2849,0,0,0,L,1151911521,0,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880630,627985.00
05/23/2014 17:30,0,2.543,ACTIVE,218.03,418.70,59.970,1400880603,"274151322000094","019011112586793",39.32,43.60,0,397.96,443.94,101.2,95.8,0.384,75455.8,75455.8,2866,0,0,0,L,1151911521,0,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880631,627986.00
05/23/2014 17:30,0,3.904,ACTIVE,217.80,362.19,59.965,1400880603,"274151322000052","019011112586793",28.53,42.80,0,338.14,375.11,112.8,106.9,0.424,128155.6,128155.6,2808,0,0,0,L,1151911521,0,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880633,627987.00
05/23/2014 17:30,0,3.850,ACTIVE,218.03,362.49,59.981,1400880603,"274151322000085","019011112586793",28.61,43.20,0,339.34,375.41,111.5,105.7,0.420,127537.6,127537.6,2791,0,0,0,L,1151911521,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880635,627988.00
05/23/2014 17:30,0,3.875,ACTIVE,217.80,350.47,59.959,1400880603,"274151322000087","019011112586793",27.65,71.30,0,338.44,374.21,108.5,102.8,0.407,122989.8,122989.8,2807,0,0,0,L,1151911521,0,124.49,125.40,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880637,627989.00
05/23/2014 17:30,0,3.795,ACTIVE,217.58,349.56,59.959,1400880603,"274151322000088","019011112586793",28.31,40.80,0,338.74,375.11,108.8,103.1,0.407,123320.8,123320.8,2800,0,0,0,L,1151911521,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880639,627990.00
05/23/2014 17:30,0,4.209,ACTIVE,217.58,363.69,59.965,1400880603,"274151322000095","019011112586793",28.90,45.00,0,338.44,377.82,123.2,117.0,0.460,128692.1,128692.1,2826,0,0,0,L,1151911521,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880640,627991.00
05/23/2014 17:30,0,2.574,ACTIVE,218.71,419.30,59.970,1400880603,"274151322000068","019011112586793",39.20,43.60,0,396.75,441.24,102.3,96.8,0.384,73275.4,73275.4,2824,0,0,0,L,1151911521,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880642,627992.00
05/23/2014 17:30,0,3.855,ACTIVE,218.03,350.17,59.965,1400880603,"274151322000054","019011112586793",28.41,42.80,0,338.74,375.71,111.0,105.2,0.420,126267.6,126267.6,2791,0,0,0,L,1151911521,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400880644,627993.00
05/23/2014 18:00,1,2.503,ACTIVE,216.8,344.31,60.07,1400882403,"040051121000097","019011112586793",26.20,29,0.283,318.94,361.66,65.2,61.1,0.312,302356.59999996,302394.19999992,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882406,627994.00
05/23/2014 18:00,1,2.713,ACTIVE,216.1,313.70,60.03,1400882403,"040051121000095","019011112586793",20.74,31,0.337,300.97,446.87,55.9,58.2,0.333,271875.59999989,271908.49999993,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882408,627995.00
05/23/2014 18:00,1,1.654,ACTIVE,216.4,333.94,60.07,1400882403,"033051125000132","019011112586793",32.77,29,0.328,304.92,450.77,53.9,52.6,0.343,246768.29999948,246798.29999948,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882410,627996.00
05/23/2014 18:00,1,1.559,ACTIVE,216.9,339.69,60.03,1400882403,"033051125000135","019011112586793",34.14,29,0.289,304.12,453.18,53.0,47.0,0.390,242864.19999985,242893.99999986,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882413,627997.00
05/23/2014 18:00,1,2.544,ACTIVE,216.3,337.20,60.07,1400882403,"040051121000116","019011112586793",25.84,28,0.281,318.87,359.13,65.4,60.4,0.308,286075.9999999,286113.19999989,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882415,627998.00
05/23/2014 18:00,1,2.486,ACTIVE,216.5,399.23,60.03,1400882403,"040051121000068","019011112586793",23.66,32,0.319,304.08,450.17,58.5,44.7,0.328,277168.39999996,277201.79999994,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882417,627999.00
05/23/2014 18:00,1,1.815,ACTIVE,216.9,341.02,60.03,1400882403,"033051125000118","019011112586793",39.21,29,0.309,317.77,364.25,70.8,66.9,0.336,314224.40000016,314265.80000014,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882419,628000.00
05/23/2014 18:00,1,1.798,ACTIVE,216.6,342.20,60.03,1400882403,"033051125000150","019011112586793",39.14,29,0.308,318.23,363.05,70.0,66.4,0.332,317106.09999965,317147.59999965,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882422,628001.00
05/23/2014 18:00,1,2.497,ACTIVE,216.7,396.71,60.03,1400882403,"040051121000185","019011112586793",21.58,29,0.315,304.90,451.33,53.6,57.5,0.110,285907.30000009,285943.40000005,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882424,628002.00
05/23/2014 18:00,1,2.394,ACTIVE,215.9,405.85,60.03,1400882403,"040051121000195","019011112586793",25.41,29,0.287,303.85,449.99,60.5,43.4,0.257,288449.00000016,288485.40000016,410,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882426,628003.00
05/23/2014 18:00,0,2.590,ACTIVE,217.58,354.97,59.986,1400882403,"274151322000083","019011112586793",28.88,42.00,0,332.73,384.13,75.8,71.2,0.544,128076.4,128076.4,2854,0,0,0,L,1151911521,0,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882428,628004.00
05/23/2014 18:00,0,2.656,ACTIVE,217.58,357.98,59.970,1400882403,"274151322000076","019011112586793",28.96,40.00,0,338.74,376.92,78.0,73.4,0.296,130152.6,130152.6,2850,0,0,0,L,1151911521,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882430,628005.00
05/23/2014 18:00,0,1.625,ACTIVE,217.58,428.31,59.981,1400882403,"274151322000094","019011112586793",38.80,39.50,0,386.83,456.87,64.3,60.2,0.446,75494.6,75494.6,2867,0,0,0,L,1151911521,0,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882432,628006.00
05/23/2014 18:00,0,2.486,ACTIVE,217.13,362.19,59.975,1400882403,"274151322000052","019011112586793",28.57,39.50,0,332.73,385.33,72.0,67.6,0.482,128199.3,128199.3,2809,0,0,0,L,1151911521,0,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882433,628007.00
05/23/2014 18:00,0,2.436,ACTIVE,217.13,360.69,59.970,1400882403,"274151322000085","019011112586793",28.63,39.80,0,331.53,384.73,70.6,66.2,0.477,127580.6,127580.6,2792,0,0,0,L,1151911521,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882435,628008.00
05/23/2014 18:00,0,2.475,ACTIVE,217.35,359.48,59.975,1400882403,"274151322000087","019011112586793",27.71,63.70,0,330.03,384.43,69.4,65.1,0.464,123031.8,123031.8,2808,0,0,0,L,1151911521,0,124.04,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882437,628009.00
05/23/2014 18:00,0,2.369,ACTIVE,216.45,363.99,59.965,1400882403,"274151322000088","019011112586793",28.29,37.30,0,331.83,385.93,67.8,63.5,0.455,123362.6,123362.6,2801,0,0,0,L,1151911521,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882439,628010.00
05/23/2014 18:00,0,2.732,ACTIVE,216.90,355.28,59.970,1400882403,"274151322000095","019011112586793",28.61,42.30,0,335.44,375.71,79.2,74.6,0.292,128740.1,128740.1,2827,0,0,0,L,1151911521,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882440,628011.00
05/23/2014 18:00,0,1.627,ACTIVE,218.26,430.12,59.991,1400882403,"274151322000068","019011112586793",38.92,39.30,0,383.23,455.37,63.7,59.5,0.420,73314.6,73314.6,2825,0,0,0,L,1151911521,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882442,628012.00
05/23/2014 18:00,0,2.445,ACTIVE,216.90,362.49,59.975,1400882403,"274151322000054","019011112586793",28.35,39.30,0,329.43,385.63,70.2,65.8,0.477,126310.3,126310.3,2792,0,0,0,L,1151911521,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882444,628013.00
05/23/2014 18:00,1,2.336,ACTIVE,216.4,399.42,60.03,1400882403,"040051121000097","019011112586793",26.07,29,0.298,300.04,451.52,60.6,52.7,0.143,302394.19999992,302396.19999992,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882406,628014.00
05/23/2014 18:00,1,2.391,ACTIVE,215.3,324.33,60.03,1400882403,"040051121000095","019011112586793",23.42,31,0.323,300.79,445.97,55.7,54.6,0.348,271908.49999993,271910.19999992,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882408,628015.00
05/23/2014 18:00,1,1.504,ACTIVE,216.0,422.28,60.03,1400882403,"033051125000132","019011112586793",34.35,29,0.282,305.75,448.42,51.4,44.6,0.162,246798.29999948,246799.89999948,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882410,628016.00
05/23/2014 18:00,1,1.436,ACTIVE,216.5,375.34,60.03,1400882403,"033051125000135","019011112586793",34.85,29,0.316,308.20,449.93,49.8,53.2,0.310,242893.99999986,242895.59999988,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882413,628017.00
05/23/2014 18:00,1,2.380,ACTIVE,215.9,393.34,60.00,1400882403,"040051121000116","019011112586793",26.10,28,0.363,297.93,449.96,61.8,68.0,0.152,286113.19999989,286115.19999989,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882415,628018.00
05/23/2014 18:00,1,2.360,ACTIVE,215.5,366.53,60.03,1400882403,"040051121000068","019011112586793",23.52,32,0.317,303.54,446.20,55.2,47.2,0.188,277201.79999994,277203.49999993,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882417,628019.00
05/23/2014 18:00,1,1.735,ACTIVE,216.2,324.22,60.03,1400882403,"033051125000118","019011112586793",38.99,29,0.294,318.30,353.04,67.3,63.4,0.321,314265.80000014,314267.90000016,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882419,628020.00
05/23/2014 18:00,1,1.714,ACTIVE,216.6,332.20,60.00,1400882403,"033051125000150","019011112586793",39.45,29,0.295,319.21,352.58,67.3,63.7,0.322,317147.59999965,317149.79999965,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882544,628021.00
05/23/2014 18:00,1,2.401,ACTIVE,216.4,399.19,60.00,1400882403,"040051121000185","019011112586793",22.62,29,0.276,304.57,448.70,54.0,36.4,0.261,285943.40000005,285945.10000004,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882546,628022.00
05/23/2014 18:00,1,2.335,ACTIVE,215.7,375.62,60.03,1400882403,"040051121000195","019011112586793",25.42,29,0.285,302.86,443.81,59.0,44.5,0.358,288485.40000016,288487.30000016,412,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882548,628023.00
05/23/2014 18:00,0,2.529,ACTIVE,216.67,351.97,59.970,1400882403,"274151322000083","019011112586793",28.98,40.60,0,338.14,385.03,74.2,69.7,0.530,128078.8,128078.8,2855,0,0,0,L,1151911521,0,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882550,628024.00
05/23/2014 18:00,0,2.604,ACTIVE,217.80,355.58,59.959,1400882403,"274151322000076","019011112586793",28.96,39.30,0,333.93,385.63,76.4,71.8,0.517,130155.1,130155.1,2851,0,0,0,L,1151911521,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882552,628025.00
05/23/2014 18:00,0,1.619,ACTIVE,217.58,425.31,59.944,1400882403,"274151322000094","019011112586793",38.41,39.30,0,386.53,439.13,63.1,59.0,0.433,75496.7,75496.7,2868,0,0,0,L,1151911521,0,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882553,628026.00
05/23/2014 18:00,0,2.461,ACTIVE,217.35,356.18,59.965,1400882403,"274151322000052","019011112586793",28.47,38.80,0,338.74,383.23,71.0,66.6,0.508,128201.6,128201.6,2810,0,0,0,L,1151911521,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882555,628027.00
05/23/2014 18:00,0,2.434,ACTIVE,216.90,353.77,59.965,1400882403,"274151322000085","019011112586793",28.31,39.30,0,339.04,382.63,69.7,65.4,0.460,127582.8,127582.8,2793,0,0,0,L,1151911521,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882557,628028.00
05/23/2014 18:00,0,2.455,ACTIVE,216.67,366.70,59.965,1400882403,"274151322000087","019011112586793",27.67,62.80,0,338.74,382.93,68.8,64.5,0.468,123034.1,123034.1,2809,0,0,0,L,1151911521,0,123.81,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882558,628029.00
05/23/2014 18:00,0,2.369,ACTIVE,216.90,365.19,59.959,1400882403,"274151322000088","019011112586793",28.01,36.80,0,338.44,382.03,67.2,63.0,0.455,123364.8,123364.8,2802,0,0,0,L,1151911521,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882560,628030.00
05/23/2014 18:00,0,2.682,ACTIVE,217.13,349.56,59.965,1400882403,"274151322000095","019011112586793",28.90,42.00,0,339.95,366.70,78.6,73.9,0.287,128742.6,128742.6,2828,0,0,0,L,1151911521,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882562,628031.00
05/23/2014 18:00,0,1.615,ACTIVE,217.58,422.00,59.959,1400882403,"274151322000068","019011112586793",38.96,38.80,0,388.94,442.44,63.4,59.3,0.420,73316.7,73316.7,2826,0,0,0,L,1151911521,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882564,628032.00
05/23/2014 18:00,0,2.412,ACTIVE,216.67,357.68,59.954,1400882403,"274151322000054","019011112586793",28.29,38.80,0,338.44,383.83,69.1,64.8,0.504,126312.6,126312.6,2793,0,0,0,L,1151911521,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882566,628033.00
05/23/2014 18:00,1,2.260,ACTIVE,216.2,342.97,60.00,1400882403,"040051121000097","019011112586793",25.90,29,0.363,302.19,446.12,58.2,57.3,0.397,302396.19999992,302397.99999993,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882406,628034.00
05/23/2014 18:00,1,2.292,ACTIVE,215.5,327.98,60.00,1400882403,"040051121000095","019011112586793",23.50,31,0.308,304.08,445.70,53.6,48.1,0.358,271910.19999992,271911.89999991,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882408,628035.00
05/23/2014 18:00,1,1.430,ACTIVE,216.3,404.58,60.00,1400882403,"033051125000132","019011112586793",34.64,29,0.294,309.01,448.01,49.2,39.5,0.176,246799.89999948,246801.49999948,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882410,628036.00
05/23/2014 18:00,1,1.365,ACTIVE,216.3,375.80,60.00,1400882403,"033051125000135","019011112586793",34.74,29,0.306,324.08,446.81,47.2,49.1,0.257,242895.59999988,242897.09999988,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882413,628037.00
05/23/2014 18:00,1,2.284,ACTIVE,215.4,310.80,60.00,1400882403,"040051121000116","019011112586793",25.79,28,0.364,299.46,444.16,58.6,67.3,0.354,286115.19999989,286117.09999987,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882415,628038.00
05/23/2014 18:00,1,2.228,ACTIVE,215.8,420.75,60.03,1400882403,"040051121000068","019011112586793",23.55,32,0.314,303.26,447.59,52.2,55.1,0.119,277203.49999993,277205.19999998,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882417,628039.00
05/23/2014 18:00,1,1.713,ACTIVE,216.2,418.52,60.00,1400882403,"033051125000118","019011112586793",31.59,29,0.287,303.73,450.77,53.8,40.0,0.132,314267.90000016,314269.80000014,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882419,628040.00
05/23/2014 18:00,1,1.722,ACTIVE,216.0,356.66,60.03,1400882403,"033051125000150","019011112586793",31.35,29,0.319,304.52,451.92,53.7,56.9,0.217,317149.79999965,317151.69999965,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882422,628041.00
05/23/2014 18:00,1,2.166,ACTIVE,216.4,325.67,60.00,1400882403,"040051121000185","019011112586793",25.63,29,0.344,304.79,448.73,55.2,52.5,0.356,285945.10000004,285946.80000009,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882424,628042.00
05/23/2014 18:00,1,2.250,ACTIVE,216.1,339.90,60.03,1400882403,"040051121000195","019011112586793",24.86,29,0.273,302.71,441.71,55.6,41.8,0.376,288487.30000016,288489.10000016,414,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882426,628043.00
05/23/2014 18:00,0,2.439,ACTIVE,216.90,359.78,59.991,1400882403,"274151322000083","019011112586793",28.65,40.00,0,339.04,384.13,70.8,66.4,0.508,128081.0,128081.0,2856,0,0,0,L,1151911521,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882428,628044.00
05/23/2014 18:00,0,2.447,ACTIVE,218.48,358.28,59.991,1400882403,"274151322000076","019011112586793",29.44,38.60,0,338.44,383.83,73.0,68.5,0.468,130157.5,130157.5,2852,0,0,0,L,1151911521,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882429,628045.00
05/23/2014 18:00,0,1.592,ACTIVE,217.35,408.78,59.965,1400882403,"274151322000094","019011112586793",37.69,39.00,0,379.62,442.14,60.5,56.5,0.424,75498.6,75498.6,2869,0,0,0,L,1151911521,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882431,628046.00
05/23/2014 18:00,0,2.355,ACTIVE,217.35,365.19,59.975,1400882403,"274151322000052","019011112586793",28.59,38.20,0,338.14,382.03,68.2,63.9,0.460,128203.8,128203.8,2811,0,0,0,L,1151911521,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882433,628047.00
05/23/2014 18:00,0,2.312,ACTIVE,217.35,356.78,59.949,1400882403,"274151322000085","019011112586793",28.59,39.00,0,339.34,381.12,67.0,62.7,0.477,127585.0,127585.0,2794,0,0,0,L,1151911521,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882435,628048.00
05/23/2014 18:00,0,2.348,ACTIVE,217.35,355.58,59.981,1400882403,"274151322000087","019011112586793",27.79,62.00,0,339.34,381.42,66.0,61.8,0.433,123036.2,123036.2,2810,0,0,0,L,1151911521,0,124.04,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882436,628049.00
05/23/2014 18:00,0,2.266,ACTIVE,217.35,363.09,59.981,1400882403,"274151322000088","019011112586793",28.07,36.50,0,338.74,380.52,64.5,60.3,0.433,123366.8,123366.8,2803,0,0,0,L,1151911521,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882438,628050.00
05/23/2014 18:00,0,2.588,ACTIVE,217.58,368.80,59.996,1400882403,"274151322000095","019011112586793",28.86,41.00,0,331.53,385.03,75.7,71.1,0.491,128745.1,128745.1,2829,0,0,0,L,1151911521,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882440,628051.00
05/23/2014 18:00,0,1.562,ACTIVE,218.26,425.91,59.970,1400882403,"274151322000068","019011112586793",38.76,38.60,0,381.12,443.64,61.7,57.6,0.402,73318.6,73318.6,2827,0,0,0,L,1151911521,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882442,628052.00
05/23/2014 18:00,0,2.299,ACTIVE,217.35,355.58,59.981,1400882403,"274151322000054","019011112586793",28.49,38.40,0,338.44,381.73,66.3,62.1,0.446,126314.7,126314.7,2794,0,0,0,L,1151911521,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400882443,628053.00
05/23/2014 18:15,1,1.974,ACTIVE,214.2,411.62,60.03,1400883303,"040051121000097","019011112586793",26.14,29,0.302,303.27,449.26,51.3,39.9,0.293,302397.99999993,302407.29999994,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883306,628054.00
05/23/2014 18:15,1,2.030,ACTIVE,214.3,384.04,60.03,1400883303,"040051121000095","019011112586793",23.49,30,0.286,302.24,445.34,47.4,37.3,0.232,271911.89999991,271920.19999992,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883308,628055.00
05/23/2014 18:15,1,1.257,ACTIVE,214.5,362.60,60.03,1400883303,"033051125000132","019011112586793",34.64,28,0.267,311.73,446.75,43.3,45.1,0.250,246801.49999948,246809.19999948,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883310,628056.00
05/23/2014 18:15,1,1.138,ACTIVE,214.6,373.07,60.00,1400883303,"033051125000135","019011112586793",35.58,28,0.249,316.15,441.69,40.3,31.8,0.198,242897.09999988,242904.49999986,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883312,628057.00
05/23/2014 18:15,1,1.993,ACTIVE,213.8,405.53,60.00,1400883303,"040051121000116","019011112586793",26.16,28,0.311,300.83,447.85,51.8,39.5,0.323,286117.09999987,286126.29999992,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883315,628058.00
05/23/2014 18:15,1,1.959,ACTIVE,214.2,400.94,60.00,1400883303,"040051121000068","019011112586793",23.61,32,0.272,307.34,447.66,46.0,48.0,0.136,277205.19999998,277213.49999993,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883317,628059.00
05/23/2014 18:15,1,1.500,ACTIVE,213.8,391.02,60.03,1400883303,"033051125000118","019011112586793",36.10,29,0.330,303.68,447.58,53.9,51.0,0.122,314269.80000014,314278.80000014,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883319,628060.00
05/23/2014 18:15,1,1.495,ACTIVE,214.1,333.03,60.00,1400883303,"033051125000150","019011112586793",36.13,29,0.340,303.17,448.56,53.7,48.7,0.364,317151.69999965,317160.79999965,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883321,628061.00
05/23/2014 18:15,1,1.873,ACTIVE,214.4,393.26,60.00,1400883303,"040051121000185","019011112586793",25.58,28,0.283,303.78,448.83,47.6,37.0,0.244,285946.80000009,285955.40000005,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883324,628062.00
05/23/2014 18:15,1,1.926,ACTIVE,214.1,423.24,60.00,1400883303,"040051121000195","019011112586793",25.49,29,0.291,303.75,448.00,48.8,41.5,0.114,288489.10000016,288498.00000016,416,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883326,628063.00
05/23/2014 18:15,0,2.141,ACTIVE,214.64,351.07,59.959,1400883303,"274151322000083","019011112586793",28.96,37.80,0,336.34,382.93,62.9,58.8,0.446,128092.6,128092.6,2857,0,0,0,L,1151911521,0,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883328,628064.00
05/23/2014 18:15,0,2.164,ACTIVE,215.32,361.29,59.954,1400883303,"274151322000076","019011112586793",29.36,36.50,0,337.84,383.83,64.4,60.2,0.433,130169.3,130169.3,2853,0,0,0,L,1151911521,0,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883329,628065.00
05/23/2014 18:15,0,1.379,ACTIVE,215.54,412.68,59.959,1400883303,"274151322000094","019011112586793",37.45,38.00,0,385.63,446.35,53.0,49.2,0.367,75508.3,75508.3,2870,0,0,0,L,1151911521,0,122.46,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883331,628066.00
05/23/2014 18:15,0,2.051,ACTIVE,214.87,353.77,59.959,1400883303,"274151322000052","019011112586793",28.77,36.50,0,336.64,381.12,59.8,55.8,0.411,128214.8,128214.8,2812,0,0,0,L,1151911521,0,122.23,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883333,628067.00
05/23/2014 18:15,0,2.023,ACTIVE,214.87,347.76,59.928,1400883303,"274151322000085","019011112586793",28.57,37.30,0,337.54,380.82,58.5,54.6,0.398,127595.8,127595.8,2795,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883334,628068.00
05/23/2014 18:15,0,2.045,ACTIVE,214.87,349.86,59.959,1400883303,"274151322000087","019011112586793",28.05,59.30,0,336.34,380.82,58.2,54.2,0.398,123046.9,123046.9,2811,0,0,0,L,1151911521,0,122.46,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883336,628069.00
05/23/2014 18:15,0,1.949,ACTIVE,214.64,351.07,59.949,1400883303,"274151322000088","019011112586793",28.51,35.40,0,336.34,379.92,56.3,52.4,0.376,123377.2,123377.2,2804,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883338,628070.00
05/23/2014 18:15,0,2.277,ACTIVE,214.87,352.87,59.959,1400883303,"274151322000095","019011112586793",29.04,38.40,0,336.34,385.33,67.0,62.8,0.460,128757.4,128757.4,2830,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883340,628071.00
05/23/2014 18:15,0,1.389,ACTIVE,215.77,414.49,59.959,1400883303,"274151322000068","019011112586793",38.45,37.50,0,388.34,449.95,53.9,50.1,0.358,73328.5,73328.5,2828,0,0,0,L,1151911521,0,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883341,628072.00
05/23/2014 18:15,0,2.012,ACTIVE,214.87,355.58,59.965,1400883303,"274151322000054","019011112586793",28.59,36.80,0,335.44,381.73,58.2,54.3,0.402,126325.5,126325.5,2795,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400883343,628073.00
05/23/2014 18:30,1,1.503,ACTIVE,215.2,338.28,60.03,1400884205,"040051121000097","019011112586793",26.05,29,0.227,306.65,447.20,38.9,30.5,0.277,302407.29999994,302417.49999993,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884208,628074.00
05/23/2014 18:30,1,1.592,ACTIVE,214.6,328.15,60.03,1400884205,"040051121000095","019011112586793",23.00,30,0.222,312.01,436.43,36.4,27.0,0.267,271920.19999992,271929.29999988,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884210,628075.00
05/23/2014 18:30,1,0.957,ACTIVE,215.5,329.25,60.00,1400884205,"033051125000132","019011112586793",34.63,28,0.196,316.15,442.83,32.9,33.0,0.257,246809.19999948,246817.69999948,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884212,628076.00
05/23/2014 18:30,1,0.797,ACTIVE,215.2,331.87,60.00,1400884205,"033051125000135","019011112586793",36.03,28,0.179,316.97,444.68,28.6,22.6,0.311,242904.49999986,242912.29999987,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884214,628077.00
05/23/2014 18:30,1,1.531,ACTIVE,215.0,326.52,60.00,1400884205,"040051121000116","019011112586793",26.09,28,0.231,313.19,443.65,39.7,39.4,0.297,286126.29999992,286136.39999988,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884216,628078.00
05/23/2014 18:30,1,1.500,ACTIVE,214.7,354.18,60.03,1400884205,"040051121000068","019011112586793",23.38,31,0.209,317.11,441.97,34.9,27.1,0.170,277213.49999993,277222.49999993,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884219,628079.00
05/23/2014 18:30,1,1.092,ACTIVE,215.3,411.12,60.00,1400884205,"033051125000118","019011112586793",39.44,29,0.266,303.43,447.81,42.8,37.9,0.128,314278.80000014,314290.10000015,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884221,628080.00
05/23/2014 18:30,1,1.103,ACTIVE,214.9,359.98,60.00,1400884205,"033051125000150","019011112586793",38.95,29,0.278,303.54,448.60,42.7,43.0,0.256,317160.79999965,317172.09999965,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884224,628081.00
05/23/2014 18:30,1,1.382,ACTIVE,215.2,366.19,60.00,1400884205,"040051121000185","019011112586793",25.67,28,0.210,315.89,441.44,35.3,35.5,0.127,285955.40000005,285964.70000006,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884226,628082.00
05/23/2014 18:30,1,1.459,ACTIVE,215.0,389.05,60.00,1400884205,"040051121000195","019011112586793",25.34,29,0.216,316.88,439.83,36.8,37.7,0.086,288498.00000016,288507.60000016,418,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884228,628083.00
05/23/2014 18:30,0,1.658,ACTIVE,216.00,356.18,59.959,1400884205,"274151322000083","019011112586793",29.08,35.80,0,335.74,373.01,48.8,45.2,0.354,128105.6,128105.6,2858,0,0,0,L,1151911521,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884230,628084.00
05/23/2014 18:30,0,1.664,ACTIVE,216.67,357.68,59.954,1400884205,"274151322000076","019011112586793",29.28,34.80,0,337.24,373.91,49.3,45.7,0.336,130182.6,130182.6,2854,0,0,0,L,1151911521,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884232,628085.00
05/23/2014 18:30,0,1.064,ACTIVE,216.00,404.27,59.959,1400884205,"274151322000094","019011112586793",37.57,36.30,0,338.14,444.24,40.6,37.3,0.278,75519.1,75519.1,2871,0,0,0,L,1151911521,0,122.91,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884233,628086.00
05/23/2014 18:30,0,1.582,ACTIVE,216.45,348.66,59.986,1400884205,"274151322000052","019011112586793",28.65,35.00,0,335.44,371.21,45.9,42.3,0.296,128227.1,128227.1,2813,0,0,0,L,1151911521,0,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884235,628087.00
05/23/2014 18:30,0,1.547,ACTIVE,216.67,355.58,59.959,1400884205,"274151322000085","019011112586793",28.59,35.40,0,336.94,371.21,44.8,41.3,0.292,127607.9,127607.9,2796,0,0,0,L,1151911521,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884237,628088.00
05/23/2014 18:30,0,1.576,ACTIVE,216.22,347.46,59.959,1400884205,"274151322000087","019011112586793",28.19,55.50,0,336.04,370.90,45.0,41.5,0.292,123058.9,123058.9,2812,0,0,0,L,1151911521,0,123.36,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884239,628089.00
05/23/2014 18:30,0,1.475,ACTIVE,216.00,346.56,59.970,1400884205,"274151322000088","019011112586793",28.53,33.80,0,335.74,370.00,42.6,39.2,0.270,123388.8,123388.8,2805,0,0,0,L,1151911521,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884240,628090.00
05/23/2014 18:30,0,1.742,ACTIVE,216.22,359.18,59.965,1400884205,"274151322000095","019011112586793",29.38,36.00,0,336.34,374.51,51.8,48.1,0.354,128771.4,128771.4,2831,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884242,628091.00
05/23/2014 18:30,0,1.086,ACTIVE,216.90,408.48,59.949,1400884205,"274151322000068","019011112586793",37.37,36.30,0,337.24,445.45,41.3,37.9,0.270,73339.5,73339.5,2829,0,0,0,L,1151911521,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884244,628092.00
05/23/2014 18:30,0,1.541,ACTIVE,216.00,346.56,59.959,1400884205,"274151322000054","019011112586793",28.45,34.80,0,336.04,371.21,44.4,40.9,0.292,126337.4,126337.4,2796,0,0,0,L,1151911521,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884246,628093.00
05/23/2014 18:30,1,1.446,ACTIVE,214.5,369.19,60.03,1400884203,"040051121000097","019011112586793",25.98,29,0.239,315.72,412.05,37.4,37.4,0.198,302417.49999993,302418.59999995,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884206,628094.00
05/23/2014 18:30,1,1.515,ACTIVE,214.4,378.10,60.03,1400884203,"040051121000095","019011112586793",23.29,30,0.201,310.85,440.74,35.1,26.2,0.078,271929.29999988,271930.29999988,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884208,628095.00
05/23/2014 18:30,1,0.927,ACTIVE,214.9,362.71,60.03,1400884203,"033051125000132","019011112586793",34.30,28,0.188,318.89,443.43,31.6,24.3,0.175,246817.69999948,246818.59999948,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884211,628096.00
05/23/2014 18:30,1,0.748,ACTIVE,214.9,398.97,60.00,1400884203,"033051125000135","019011112586793",36.39,28,0.174,316.68,440.83,27.1,23.5,0.041,242912.29999987,242913.09999988,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884213,628097.00
05/23/2014 18:30,1,1.485,ACTIVE,214.4,327.70,60.03,1400884203,"040051121000116","019011112586793",25.89,28,0.225,311.48,410.37,38.2,36.7,0.272,286136.39999988,286137.59999987,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884215,628098.00
05/23/2014 18:30,1,1.429,ACTIVE,214.7,371.75,60.00,1400884203,"040051121000068","019011112586793",23.52,31,0.204,315.00,438.79,33.4,33.0,0.098,277222.49999993,277223.59999995,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884218,628099.00
05/23/2014 18:30,1,1.058,ACTIVE,214.9,392.83,60.03,1400884203,"033051125000118","019011112586793",39.16,29,0.264,317.80,422.46,41.2,34.2,0.117,314290.10000015,314291.40000016,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884220,628100.00
05/23/2014 18:30,1,1.062,ACTIVE,214.9,406.03,60.00,1400884203,"033051125000150","019011112586793",38.84,29,0.246,319.06,423.28,41.0,32.3,0.087,317172.09999965,317173.19999965,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884223,628101.00
05/23/2014 18:30,1,1.320,ACTIVE,214.9,361.88,60.00,1400884203,"040051121000185","019011112586793",25.65,28,0.193,315.80,441.22,33.7,33.7,0.217,285964.70000006,285965.80000008,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884225,628102.00
05/23/2014 18:30,1,1.402,ACTIVE,214.9,328.07,60.03,1400884203,"040051121000195","019011112586793",25.21,28,0.219,317.20,406.48,35.1,31.4,0.260,288507.60000016,288508.60000016,420,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884227,628103.00
05/23/2014 18:30,0,1.615,ACTIVE,216.00,348.06,59.975,1400884203,"274151322000083","019011112586793",28.61,35.60,0,337.24,366.70,46.8,43.2,0.327,128107.1,128107.1,2859,0,0,0,L,1151911521,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884230,628104.00
05/23/2014 18:30,0,1.592,ACTIVE,216.45,353.47,59.970,1400884203,"274151322000076","019011112586793",29.28,34.50,0,339.04,369.10,47.2,43.6,0.327,130184.2,130184.2,2855,0,0,0,L,1151911521,0,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884232,628105.00
05/23/2014 18:30,0,0.969,ACTIVE,215.77,417.19,59.975,1400884203,"274151322000094","019011112586793",39.32,36.30,0,391.34,433.42,38.0,34.8,0.247,75520.4,75520.4,2872,0,0,0,L,1151911521,0,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884357,628106.00
05/23/2014 18:30,0,1.520,ACTIVE,215.54,347.76,59.949,1400884203,"274151322000052","019011112586793",28.57,34.80,0,337.54,365.80,43.9,40.5,0.296,128228.6,128228.6,2814,0,0,0,L,1151911521,0,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884359,628107.00
05/23/2014 18:30,0,1.465,ACTIVE,216.00,354.97,59.970,1400884203,"274151322000085","019011112586793",28.86,35.20,0,338.74,365.49,42.9,39.4,0.283,127609.2,127609.2,2797,0,0,0,L,1151911521,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884361,628108.00
05/23/2014 18:30,0,1.539,ACTIVE,216.22,355.58,59.986,1400884203,"274151322000087","019011112586793",27.79,55.00,0,337.84,365.80,43.3,39.9,0.270,123060.3,123060.3,2813,0,0,0,L,1151911521,0,123.14,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884363,628109.00
05/23/2014 18:30,0,1.426,ACTIVE,216.00,349.86,59.991,1400884203,"274151322000088","019011112586793",28.29,33.50,0,337.54,364.89,40.8,37.5,0.274,123390.1,123390.1,2806,0,0,0,L,1151911521,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884364,628110.00
