ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2014 18:30,0,1.688,ACTIVE,216.00,346.86,59.975,1400884203,"274151322000095","019011112586793",29.12,35.80,0,336.04,369.10,49.8,46.1,0.327,128773.0,128773.0,2832,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884366,628111.00
05/23/2014 18:30,0,1.033,ACTIVE,216.45,404.27,59.970,1400884203,"274151322000068","019011112586793",37.73,36.00,0,339.34,437.33,40.1,36.8,0.265,73340.8,73340.8,2830,0,0,0,L,1151911521,0,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884368,628112.00
05/23/2014 18:30,0,1.477,ACTIVE,216.45,349.56,59.970,1400884203,"274151322000054","019011112586793",28.43,34.50,0,336.94,365.80,42.5,39.1,0.292,126338.8,126338.8,2797,0,0,0,L,1151911521,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884370,628113.00
05/23/2014 18:30,1,1.358,ACTIVE,214.3,327.42,60.03,1400884204,"040051121000097","019011112586793",25.81,29,0.222,314.14,437.74,34.8,34.2,0.271,302418.59999995,302419.79999994,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884206,628114.00
05/23/2014 18:30,1,1.424,ACTIVE,214.3,395.96,60.03,1400884204,"040051121000095","019011112586793",23.25,30,0.228,310.00,440.32,32.9,30.4,0.039,271930.29999988,271931.29999988,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884209,628115.00
05/23/2014 18:30,1,0.872,ACTIVE,214.9,350.36,60.03,1400884204,"033051125000132","019011112586793",34.24,28,0.253,320.67,443.65,29.7,26.4,0.258,246818.59999948,246819.59999948,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884211,628116.00
05/23/2014 18:30,1,0.698,ACTIVE,215.0,338.71,60.03,1400884204,"033051125000135","019011112586793",36.13,28,0.194,316.57,442.73,25.1,30.9,0.246,242913.09999988,242913.89999983,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884213,628117.00
05/23/2014 18:30,1,1.394,ACTIVE,214.7,344.17,60.03,1400884204,"040051121000116","019011112586793",25.87,27,0.213,311.54,435.55,35.8,31.8,0.209,286137.59999987,286138.69999989,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884216,628118.00
05/23/2014 18:30,1,1.352,ACTIVE,215.0,410.11,60.03,1400884204,"040051121000068","019011112586793",23.26,31,0.212,315.80,442.65,31.3,30.5,0.120,277223.59999995,277224.49999993,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884218,628119.00
05/23/2014 18:30,1,1.000,ACTIVE,214.8,371.04,60.03,1400884204,"033051125000118","019011112586793",38.85,29,0.249,318.43,441.39,38.6,30.3,0.179,314291.40000016,314292.70000011,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884221,628120.00
05/23/2014 18:30,1,0.988,ACTIVE,214.4,371.82,60.03,1400884204,"033051125000150","019011112586793",39.11,29,0.224,317.96,442.41,38.4,30.0,0.208,317173.19999965,317174.49999965,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884223,628121.00
05/23/2014 18:30,1,1.226,ACTIVE,214.8,394.55,60.03,1400884204,"040051121000185","019011112586793",25.70,28,0.176,315.64,442.98,31.3,30.5,0.239,285965.80000008,285966.70000006,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884225,628122.00
05/23/2014 18:30,1,1.315,ACTIVE,214.5,361.47,60.03,1400884204,"040051121000195","019011112586793",25.08,28,0.192,317.29,439.98,32.8,25.2,0.170,288508.60000016,288509.70000016,422,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884228,628123.00
05/23/2014 18:30,0,1.500,ACTIVE,215.09,348.66,59.959,1400884204,"274151322000083","019011112586793",28.90,35.40,0,336.94,365.49,44.0,40.5,0.309,128108.5,128108.5,2860,0,0,0,L,1151911521,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884230,628124.00
05/23/2014 18:30,0,1.508,ACTIVE,216.22,346.56,59.986,1400884204,"274151322000076","019011112586793",28.84,34.30,0,338.44,365.49,44.1,40.6,0.301,130185.6,130185.6,2856,0,0,0,L,1151911521,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884232,628125.00
05/23/2014 18:30,0,0.904,ACTIVE,215.54,416.59,59.996,1400884204,"274151322000094","019011112586793",39.00,36.00,0,391.34,434.02,36.2,33.0,0.247,75521.5,75521.5,2873,0,0,0,L,1151911521,0,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884234,628126.00
05/23/2014 18:30,0,1.420,ACTIVE,215.54,345.66,59.981,1400884204,"274151322000052","019011112586793",28.73,34.50,0,336.94,364.29,41.3,37.9,0.274,128229.9,128229.9,2815,0,0,0,L,1151911521,0,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884235,628127.00
05/23/2014 18:30,0,1.389,ACTIVE,215.77,347.46,59.986,1400884204,"274151322000085","019011112586793",28.45,35.00,0,338.14,363.69,40.0,36.7,0.261,127610.5,127610.5,2798,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884237,628128.00
05/23/2014 18:30,0,1.439,ACTIVE,216.00,346.56,59.970,1400884204,"274151322000087","019011112586793",27.79,54.50,0,336.94,363.99,40.5,37.2,0.256,123061.6,123061.6,2814,0,0,0,L,1151911521,0,123.36,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884239,628129.00
05/23/2014 18:30,0,1.334,ACTIVE,215.32,348.06,59.975,1400884204,"274151322000088","019011112586793",28.15,33.00,0,337.54,363.39,38.0,34.8,0.256,123391.3,123391.3,2807,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884240,628130.00
05/23/2014 18:30,0,1.576,ACTIVE,215.32,350.77,59.944,1400884204,"274151322000095","019011112586793",29.08,35.60,0,336.64,366.40,46.4,42.9,0.309,128774.5,128774.5,2833,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884242,628131.00
05/23/2014 18:30,0,0.961,ACTIVE,216.45,407.87,59.970,1400884204,"274151322000068","019011112586793",37.93,35.80,0,388.94,436.13,36.8,33.5,0.243,73342.0,73342.0,2831,0,0,0,L,1151911521,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884244,628132.00
05/23/2014 18:30,0,1.371,ACTIVE,215.32,345.36,59.970,1400884204,"274151322000054","019011112586793",28.49,34.30,0,336.34,363.39,39.6,36.3,0.261,126340.1,126340.1,2798,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884246,628133.00
05/23/2014 18:30,1,1.264,ACTIVE,215.1,388.47,60.03,1400884203,"040051121000097","019011112586793",26.14,29,0.186,314.07,443.07,32.8,30.5,0.062,302419.79999994,302421.79999994,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884206,628134.00
05/23/2014 18:30,1,1.359,ACTIVE,214.6,391.74,60.03,1400884203,"040051121000095","019011112586793",22.98,30,0.230,314.20,439.94,31.1,35.0,0.061,271931.29999988,271932.99999993,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884208,628135.00
05/23/2014 18:30,1,0.807,ACTIVE,214.4,424.28,60.03,1400884203,"033051125000132","019011112586793",34.59,27,0.183,318.97,443.37,27.7,13.5,0.018,246819.59999948,246821.19999948,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884210,628136.00
05/23/2014 18:30,1,0.627,ACTIVE,213.8,373.23,60.03,1400884203,"033051125000135","019011112586793",36.40,28,0.158,316.10,438.76,22.7,26.2,0.051,242913.89999983,242915.19999984,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884212,628137.00
05/23/2014 18:30,1,1.303,ACTIVE,214.0,382.09,60.03,1400884203,"040051121000116","019011112586793",26.04,27,0.186,311.81,441.17,33.7,25.1,0.067,286138.69999989,286140.79999991,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884214,628138.00
05/23/2014 18:30,1,1.270,ACTIVE,214.5,388.45,60.07,1400884203,"040051121000068","019011112586793",23.20,31,0.218,318.59,442.35,29.3,27.4,0.074,277224.49999993,277226.29999994,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884217,628139.00
05/23/2014 18:30,1,0.933,ACTIVE,214.7,345.47,60.07,1400884203,"033051125000118","019011112586793",39.05,29,0.214,316.40,411.74,36.2,28.3,0.251,314292.70000011,314294.90000016,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884219,628140.00
05/23/2014 18:30,1,0.926,ACTIVE,214.6,367.30,60.07,1400884203,"033051125000150","019011112586793",39.17,29,0.208,316.45,412.32,36.1,37.3,0.145,317174.49999965,317176.79999965,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884221,628141.00
05/23/2014 18:30,1,1.135,ACTIVE,214.7,422.41,60.03,1400884203,"040051121000185","019011112586793",25.72,28,0.187,318.32,442.84,29.0,24.8,0.021,285966.70000006,285968.50000007,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884223,628142.00
05/23/2014 18:30,1,1.238,ACTIVE,214.6,358.93,60.03,1400884203,"040051121000195","019011112586793",24.89,28,0.230,317.31,443.10,30.6,30.6,0.211,288509.70000016,288511.50000016,424,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884719,628143.00
05/23/2014 18:30,0,1.414,ACTIVE,215.77,345.36,60.002,1400884203,"274151322000083","019011112586793",28.88,35.00,0,336.64,363.69,41.4,38.0,0.283,128111.2,128111.2,2861,0,0,0,L,1151911521,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884721,628144.00
05/23/2014 18:30,0,1.395,ACTIVE,216.22,347.76,59.991,1400884203,"274151322000076","019011112586793",29.34,33.80,0,338.14,363.99,41.5,38.1,0.278,130188.3,130188.3,2857,0,0,0,L,1151911521,0,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884723,628145.00
05/23/2014 18:30,0,0.824,ACTIVE,216.00,421.70,59.996,1400884203,"274151322000094","019011112586793",39.52,35.80,0,390.74,437.03,33.1,30.0,0.221,75523.7,75523.7,2874,0,0,0,L,1151911521,0,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884725,628146.00
05/23/2014 18:30,0,1.342,ACTIVE,215.77,351.97,59.996,1400884203,"274151322000052","019011112586793",28.47,34.00,0,336.04,362.19,38.7,35.4,0.261,128232.4,128232.4,2816,0,0,0,L,1151911521,0,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884726,628147.00
05/23/2014 18:30,0,1.293,ACTIVE,216.00,353.47,59.996,1400884203,"274151322000085","019011112586793",28.63,34.50,0,337.24,361.89,37.5,34.2,0.243,127612.9,127612.9,2799,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884728,628148.00
05/23/2014 18:30,0,1.355,ACTIVE,215.32,351.67,60.012,1400884203,"274151322000087","019011112586793",27.79,53.50,0,336.34,362.49,38.2,34.9,0.256,123064.1,123064.1,2815,0,0,0,L,1151911521,0,123.14,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884730,628149.00
05/23/2014 18:30,0,1.246,ACTIVE,215.54,352.27,59.991,1400884203,"274151322000088","019011112586793",28.21,32.80,0,337.24,361.29,35.7,32.5,0.225,123393.6,123393.6,2808,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884732,628150.00
05/23/2014 18:30,0,1.475,ACTIVE,215.77,345.06,60.002,1400884203,"274151322000095","019011112586793",29.40,35.20,0,337.24,364.89,43.9,40.4,0.283,128777.3,128777.3,2834,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884733,628151.00
05/23/2014 18:30,0,0.883,ACTIVE,216.22,420.20,60.007,1400884203,"274151322000068","019011112586793",39.26,35.60,0,396.75,435.53,35.2,32.0,0.225,73344.2,73344.2,2832,0,0,0,L,1151911521,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884735,628152.00
05/23/2014 18:30,0,1.297,ACTIVE,215.77,352.87,59.991,1400884203,"274151322000054","019011112586793",28.35,33.80,0,336.64,361.89,37.2,34.0,0.239,126342.5,126342.5,2799,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884737,628153.00
05/23/2014 18:30,1,1.208,ACTIVE,214.8,400.02,60.00,1400884203,"040051121000097","019011112586793",26.11,29,0.227,316.12,443.73,31.4,22.5,0.145,302421.79999994,302422.69999992,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884206,628154.00
05/23/2014 18:30,1,1.290,ACTIVE,214.1,419.92,60.00,1400884203,"040051121000095","019011112586793",23.19,30,0.177,313.03,436.84,29.7,15.3,0.072,271932.99999993,271933.89999991,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884208,628155.00
05/23/2014 18:30,1,0.775,ACTIVE,215.3,329.05,60.00,1400884203,"033051125000132","019011112586793",34.28,27,0.194,317.95,435.70,26.4,22.6,0.285,246821.19999948,246822.09999948,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884210,628156.00
05/23/2014 18:30,1,0.588,ACTIVE,214.5,386.03,60.00,1400884203,"033051125000135","019011112586793",36.35,28,0.160,315.48,442.15,21.2,13.6,0.034,242915.19999984,242915.89999983,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884213,628157.00
05/23/2014 18:30,1,1.249,ACTIVE,214.3,433.45,60.00,1400884203,"040051121000116","019011112586793",25.97,27,0.144,311.82,441.78,32.2,20.8,0.060,286140.79999991,286141.69999989,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884215,628158.00
05/23/2014 18:30,1,1.217,ACTIVE,214.7,419.02,60.00,1400884203,"040051121000068","019011112586793",23.09,31,0.201,318.29,439.21,27.9,19.9,0.018,277226.29999994,277227.09999995,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884217,628159.00
05/23/2014 18:30,1,0.901,ACTIVE,214.4,369.23,60.00,1400884203,"033051125000118","019011112586793",38.54,28,0.213,316.88,437.85,34.5,28.9,0.120,314294.90000016,314296.10000015,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884219,628160.00
05/23/2014 18:30,1,0.889,ACTIVE,214.7,374.36,60.00,1400884203,"033051125000150","019011112586793",38.94,29,0.200,316.51,438.05,34.4,35.4,0.109,317176.79999965,317177.89999965,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884222,628161.00
05/23/2014 18:30,1,1.082,ACTIVE,215.1,326.05,60.00,1400884203,"040051121000185","019011112586793",25.56,28,0.163,316.85,437.70,27.5,16.3,0.296,285968.50000007,285969.30000008,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884224,628162.00
05/23/2014 18:30,1,1.179,ACTIVE,214.7,405.42,60.00,1400884203,"040051121000195","019011112586793",24.88,28,0.218,319.65,442.92,29.2,17.4,0.045,288511.50000016,288512.40000016,426,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884226,628163.00
05/23/2014 18:30,0,1.355,ACTIVE,215.32,346.26,59.965,1400884203,"274151322000083","019011112586793",28.82,34.80,0,336.34,362.49,39.6,36.3,0.283,128112.5,128112.5,2862,0,0,0,L,1151911521,0,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884228,628164.00
05/23/2014 18:30,0,1.332,ACTIVE,216.45,349.86,59.965,1400884203,"274151322000076","019011112586793",29.20,33.80,0,337.54,362.49,39.4,36.1,0.265,130189.6,130189.6,2858,0,0,0,L,1151911521,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884231,628165.00
05/23/2014 18:30,0,0.828,ACTIVE,215.54,413.89,59.954,1400884203,"274151322000094","019011112586793",38.37,35.60,0,335.14,430.12,32.1,29.1,0.217,75524.7,75524.7,2875,0,0,0,L,1151911521,0,122.68,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884234,628166.00
05/23/2014 18:30,0,1.264,ACTIVE,215.54,344.76,59.991,1400884203,"274151322000052","019011112586793",28.80,33.80,0,336.64,361.59,36.9,33.7,0.234,128233.6,128233.6,2817,0,0,0,L,1151911521,0,122.46,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884237,628167.00
05/23/2014 18:30,0,1.227,ACTIVE,215.54,346.26,59.965,1400884203,"274151322000085","019011112586793",28.67,34.30,0,337.54,360.38,35.6,32.5,0.234,127614.1,127614.1,2800,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884240,628168.00
05/23/2014 18:30,0,1.291,ACTIVE,215.32,351.97,59.954,1400884203,"274151322000087","019011112586793",27.73,53.00,0,336.94,360.99,36.3,33.1,0.243,123065.3,123065.3,2816,0,0,0,L,1151911521,0,123.14,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884242,628169.00
05/23/2014 18:30,0,1.186,ACTIVE,215.32,351.07,59.959,1400884203,"274151322000088","019011112586793",28.11,32.80,0,336.94,359.78,33.8,30.7,0.221,123394.7,123394.7,2809,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884245,628170.00
05/23/2014 18:30,0,1.404,ACTIVE,215.09,348.66,59.949,1400884203,"274151322000095","019011112586793",29.32,35.20,0,336.94,363.69,41.7,38.3,0.283,128778.8,128778.8,2835,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884248,628171.00
05/23/2014 18:30,0,0.836,ACTIVE,216.45,418.39,59.959,1400884203,"274151322000068","019011112586793",39.04,35.60,0,400.66,434.33,33.1,30.0,0.212,73345.3,73345.3,2833,0,0,0,L,1151911521,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884250,628172.00
05/23/2014 18:30,0,1.227,ACTIVE,215.32,346.86,59.954,1400884203,"274151322000054","019011112586793",28.49,33.50,0,336.94,360.69,35.4,32.2,0.230,126343.7,126343.7,2800,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884253,628173.00
05/23/2014 18:30,1,1.138,ACTIVE,214.8,431.64,60.03,1400884203,"040051121000097","019011112586793",26.17,29,0.175,317.54,443.30,29.6,17.7,0.018,302422.69999992,302423.59999996,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884206,628174.00
05/23/2014 18:30,1,1.232,ACTIVE,214.3,414.19,60.00,1400884203,"040051121000095","019011112586793",23.00,29,0.159,311.75,437.12,28.2,17.0,0.016,271933.89999991,271934.69999992,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884208,628175.00
05/23/2014 18:30,1,0.728,ACTIVE,215.1,333.42,60.03,1400884203,"033051125000132","019011112586793",34.48,27,0.212,316.48,435.23,24.9,29.8,0.269,246822.09999948,246822.79999948,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884211,628176.00
05/23/2014 18:30,1,0.544,ACTIVE,215.0,431.32,60.03,1400884203,"033051125000135","019011112586793",36.51,27,0.162,315.60,442.09,19.7,13.8,0.011,242915.89999983,242916.49999985,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884213,628177.00
05/23/2014 18:30,1,1.199,ACTIVE,214.3,405.06,60.03,1400884203,"040051121000116","019011112586793",25.67,27,0.256,313.18,441.30,30.6,20.3,0.043,286141.69999989,286142.59999987,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884215,628178.00
05/23/2014 18:30,1,1.145,ACTIVE,215.0,337.94,60.00,1400884203,"040051121000068","019011112586793",23.25,31,0.185,318.50,438.36,26.5,20.6,0.257,277227.09999995,277227.99999993,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884218,628179.00
05/23/2014 18:30,1,0.849,ACTIVE,214.9,374.11,60.03,1400884203,"033051125000118","019011112586793",38.91,28,0.195,316.37,438.19,32.8,25.3,0.099,314296.10000015,314297.00000013,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884220,628180.00
05/23/2014 18:30,1,0.847,ACTIVE,215.1,380.84,60.03,1400884203,"033051125000150","019011112586793",38.81,28,0.209,317.37,437.78,32.7,33.3,0.081,317177.89999965,317178.89999965,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884222,628181.00
05/23/2014 18:30,1,1.018,ACTIVE,214.7,378.65,60.00,1400884203,"040051121000185","019011112586793",25.64,28,0.186,315.40,430.75,26.0,20.1,0.206,285969.30000008,285970.10000003,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884224,628182.00
05/23/2014 18:30,1,1.136,ACTIVE,214.5,378.97,60.03,1400884203,"040051121000195","019011112586793",24.44,28,0.234,318.74,440.91,27.6,34.3,0.084,288512.40000016,288513.20000016,428,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884227,628183.00
05/23/2014 18:30,0,1.285,ACTIVE,215.54,351.37,59.970,1400884203,"274151322000083","019011112586793",28.96,34.50,0,336.34,360.69,37.7,34.5,0.261,128113.7,128113.7,2863,0,0,0,L,1151911521,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884229,628184.00
05/23/2014 18:30,0,1.262,ACTIVE,216.22,344.45,59.970,1400884203,"274151322000076","019011112586793",29.32,33.50,0,337.24,361.59,37.5,34.3,0.252,130190.8,130190.8,2859,0,0,0,L,1151911521,0,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884232,628185.00
05/23/2014 18:30,0,0.811,ACTIVE,215.32,401.56,59.965,1400884203,"274151322000094","019011112586793",37.29,35.40,0,394.35,429.82,30.7,27.7,0.208,75525.7,75525.7,2876,0,0,0,L,1151911521,0,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884234,628186.00
05/23/2014 18:30,0,1.211,ACTIVE,215.09,346.86,60.002,1400884203,"274151322000052","019011112586793",28.69,33.80,0,336.34,360.08,35.1,32.0,0.234,128234.7,128234.7,2818,0,0,0,L,1151911521,0,122.46,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884237,628187.00
05/23/2014 18:30,0,1.174,ACTIVE,215.32,346.56,59.965,1400884203,"274151322000085","019011112586793",28.47,34.00,0,337.54,358.88,33.9,30.8,0.217,127615.2,127615.2,2801,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884240,628188.00
05/23/2014 18:30,0,1.230,ACTIVE,215.32,344.15,59.965,1400884203,"274151322000087","019011112586793",27.77,52.50,0,336.64,359.18,34.6,31.5,0.212,123066.4,123066.4,2817,0,0,0,L,1151911521,0,122.91,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884243,628189.00
05/23/2014 18:30,0,1.129,ACTIVE,215.32,349.26,59.975,1400884203,"274151322000088","019011112586793",28.09,32.40,0,336.64,358.28,32.1,29.1,0.208,123395.8,123395.8,2810,0,0,0,L,1151911521,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884245,628190.00
05/23/2014 18:30,0,1.346,ACTIVE,215.32,345.36,59.970,1400884203,"274151322000095","019011112586793",29.20,34.80,0,335.74,361.59,39.8,36.5,0.265,128780.0,128780.0,2836,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884248,628191.00
05/23/2014 18:30,0,0.816,ACTIVE,216.45,414.49,59.975,1400884203,"274151322000068","019011112586793",38.35,35.40,0,335.74,428.61,31.8,28.8,0.212,73346.4,73346.4,2834,0,0,0,L,1151911521,0,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884251,628192.00
05/23/2014 18:30,0,1.160,ACTIVE,215.32,346.56,59.981,1400884203,"274151322000054","019011112586793",28.61,33.30,0,336.34,358.88,33.6,30.5,0.217,126344.8,126344.8,2801,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884254,628193.00
05/23/2014 18:30,1,1.078,ACTIVE,215.3,340.18,60.03,1400884203,"040051121000097","019011112586793",25.80,29,0.195,316.69,442.22,27.6,32.9,0.277,302423.59999996,302424.39999997,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884206,628194.00
05/23/2014 18:30,1,1.144,ACTIVE,214.4,355.85,60.03,1400884203,"040051121000095","019011112586793",23.19,29,0.213,312.38,432.24,26.4,27.9,0.102,271934.69999992,271935.49999993,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884208,628195.00
05/23/2014 18:30,1,0.679,ACTIVE,214.7,368.18,60.03,1400884203,"033051125000132","019011112586793",34.37,27,0.177,317.19,429.24,23.2,29.4,0.069,246822.79999948,246823.59999948,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884210,628196.00
05/23/2014 18:30,1,0.499,ACTIVE,215.2,372.33,60.03,1400884203,"033051125000135","019011112586793",36.55,27,0.141,314.76,437.54,18.1,14.7,0.033,242916.49999985,242916.99999985,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884212,628197.00
05/23/2014 18:30,1,1.113,ACTIVE,214.2,326.56,60.03,1400884203,"040051121000116","019011112586793",25.79,27,0.216,313.45,439.66,28.5,33.5,0.299,286142.59999987,286143.39999988,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884215,628198.00
05/23/2014 18:30,1,1.071,ACTIVE,214.7,356.03,60.03,1400884203,"040051121000068","019011112586793",23.03,31,0.174,317.06,435.97,24.5,12.4,0.221,277227.99999993,277228.69999998,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885081,628199.00
05/23/2014 18:30,1,0.792,ACTIVE,214.3,396.20,60.07,1400884203,"033051125000118","019011112586793",38.74,28,0.161,317.07,443.35,30.5,21.6,0.208,314297.00000013,314298.00000013,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885083,628200.00
05/23/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1400884203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,317178.89999965,317178.89999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885084,628201.00
05/23/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1400884203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,285970.10000003,285970.10000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885084,628202.00
05/23/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1400884203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,288513.20000016,288513.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885084,628203.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,128113.7,128113.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885084,628204.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,130190.8,130190.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885084,628205.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,75525.7,75525.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885084,628206.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,128234.7,128234.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885084,628207.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,127615.2,127615.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885084,628208.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,123066.4,123066.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885084,628209.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,123395.8,123395.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885084,628210.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,128780.0,128780.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885084,628211.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,73346.4,73346.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885084,628212.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,126344.8,126344.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885084,628213.00
05/23/2014 18:45,1,0.789,ACTIVE,214.4,361.92,60.07,1400885103,"033051125000150","019011112586793",38.48,28,0.229,318.56,444.01,30.2,28.8,0.120,317178.89999965,317179.99999965,218,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885106,628214.00
05/23/2014 18:45,1,0.941,ACTIVE,214.7,376.87,60.03,1400885103,"040051121000185","019011112586793",25.47,27,0.144,315.04,439.37,23.8,26.1,0.047,285970.10000003,285970.90000004,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885108,628215.00
05/23/2014 18:45,1,1.025,ACTIVE,215.1,361.18,60.07,1400885103,"040051121000195","019011112586793",24.99,28,0.157,318.43,435.07,25.4,20.2,0.234,288513.20000016,288514.20000016,430,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885110,628216.00
05/23/2014 18:45,0,1.203,ACTIVE,215.09,351.97,60.002,1400885103,"274151322000083","019011112586793",28.75,34.30,0,336.04,360.08,35.0,31.9,0.243,128115.0,128115.0,2864,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885112,628217.00
05/23/2014 18:45,0,1.174,ACTIVE,215.77,348.66,60.007,1400885103,"274151322000076","019011112586793",29.28,33.30,0,337.84,360.38,34.8,31.7,0.230,130192.1,130192.1,2860,0,0,0,L,1151911521,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885114,628218.00
05/23/2014 18:45,0,0.727,ACTIVE,215.32,412.38,60.002,1400885103,"274151322000094","019011112586793",38.61,35.20,0,390.44,423.81,28.4,25.5,0.186,75526.8,75526.8,2877,0,0,0,L,1151911521,1,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885115,628219.00
05/23/2014 18:45,0,1.133,ACTIVE,215.32,343.25,60.007,1400885103,"274151322000052","019011112586793",28.55,33.30,0,336.34,358.88,32.7,29.6,0.203,128235.9,128235.9,2819,0,0,0,L,1151911521,1,122.46,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885117,628220.00
05/23/2014 18:45,0,1.092,ACTIVE,215.54,344.15,60.007,1400885103,"274151322000085","019011112586793",28.49,33.80,0,337.24,358.58,31.5,28.5,0.199,127616.3,127616.3,2802,0,0,0,L,1151911521,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885119,628221.00
05/23/2014 18:45,0,1.143,ACTIVE,215.32,344.15,60.007,1400885103,"274151322000087","019011112586793",27.81,52.00,0,336.64,358.88,32.2,29.1,0.199,123067.6,123067.6,2818,0,0,0,L,1151911521,1,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885120,628222.00
05/23/2014 18:45,0,1.043,ACTIVE,214.64,350.17,59.996,1400885103,"274151322000088","019011112586793",28.19,32.20,0,336.94,357.38,29.8,26.8,0.194,123396.8,123396.8,2811,0,0,0,L,1151911521,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885122,628223.00
05/23/2014 18:45,0,1.250,ACTIVE,215.09,351.07,60.002,1400885103,"274151322000095","019011112586793",29.20,34.50,0,336.64,360.99,37.0,33.8,0.243,128781.4,128781.4,2837,0,0,0,L,1151911521,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885124,628224.00
05/23/2014 18:45,0,0.750,ACTIVE,215.77,418.39,60.007,1400885103,"274151322000068","019011112586793",38.76,35.20,0,397.96,430.42,29.6,26.6,0.194,73347.4,73347.4,2835,0,0,0,L,1151911521,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885126,628225.00
05/23/2014 18:45,0,1.090,ACTIVE,214.87,343.55,60.007,1400885103,"274151322000054","019011112586793",28.29,33.00,0,336.04,358.28,31.3,28.3,0.212,126345.8,126345.8,2802,0,0,0,L,1151911521,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885127,628226.00
05/23/2014 18:45,1,1.054,ACTIVE,214.8,419.80,60.07,1400885103,"040051121000097","019011112586793",25.85,29,0.167,315.87,433.94,27.1,12.9,0.075,302424.39999997,302424.79999995,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885130,628227.00
05/23/2014 18:45,1,1.125,ACTIVE,214.7,354.39,60.03,1400885103,"040051121000095","019011112586793",23.20,29,0.205,312.88,434.94,25.9,28.6,0.110,271935.49999993,271935.79999988,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885132,628228.00
05/23/2014 18:45,1,0.663,ACTIVE,215.3,331.73,60.07,1400885103,"033051125000132","019011112586793",34.55,27,0.172,316.94,436.96,22.7,24.2,0.243,246823.59999948,246823.89999948,222,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885134,628229.00
05/23/2014 18:45,1,0.483,ACTIVE,214.8,403.58,60.07,1400885103,"033051125000135","019011112586793",36.73,27,0.135,317.94,436.48,17.6,13.8,0.005,242916.99999985,242917.19999984,221,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885136,628230.00
05/23/2014 18:45,1,1.094,ACTIVE,214.2,390.85,60.07,1400885103,"040051121000116","019011112586793",25.84,27,0.199,312.55,430.43,28.1,30.7,0.046,286143.39999988,286143.89999988,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885139,628231.00
05/23/2014 18:45,1,1.058,ACTIVE,214.4,412.01,60.07,1400885103,"040051121000068","019011112586793",22.94,31,0.147,318.10,434.76,24.1,12.5,0.013,277228.69999998,277228.89999997,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885141,628232.00
05/23/2014 18:45,1,0.785,ACTIVE,214.4,417.24,60.03,1400885103,"033051125000118","019011112586793",38.38,28,0.154,321.23,443.01,30.0,30.7,0.098,314298.00000013,314298.40000017,208,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885143,628233.00
05/23/2014 18:30,1,1.023,ACTIVE,214.2,418.29,60.03,1400884203,"040051121000097","019011112586793",25.93,29,0.160,316.25,431.84,26.4,14.6,0.015,302424.79999995,302425.19999993,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884205,628234.00
05/23/2014 18:30,1,1.101,ACTIVE,214.4,320.83,60.03,1400884203,"040051121000095","019011112586793",23.09,29,0.143,311.64,437.73,25.3,19.8,0.242,271935.79999988,271936.19999992,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884207,628235.00
05/23/2014 18:30,1,0.646,ACTIVE,214.6,374.37,60.03,1400884203,"033051125000132","019011112586793",34.40,27,0.135,320.20,434.20,22.1,10.2,0.175,246823.89999948,246824.09999948,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884210,628236.00
05/23/2014 18:30,1,0.464,ACTIVE,215.2,390.80,60.03,1400884203,"033051125000135","019011112586793",36.73,27,0.135,316.16,431.63,16.9,11.9,0.009,242917.19999984,242917.49999985,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884212,628237.00
05/23/2014 18:30,1,1.084,ACTIVE,214.7,375.67,60.03,1400884203,"040051121000116","019011112586793",25.38,27,0.194,312.34,428.85,27.3,22.3,0.070,286143.89999988,286144.19999989,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884214,628238.00
05/23/2014 18:30,1,1.021,ACTIVE,214.6,379.80,60.03,1400884203,"040051121000068","019011112586793",23.14,30,0.181,318.96,439.77,23.5,18.8,0.040,277228.89999997,277229.19999998,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884217,628239.00
05/23/2014 18:30,1,0.761,ACTIVE,214.3,348.69,60.03,1400884203,"033051125000118","019011112586793",38.61,28,0.259,321.74,443.11,29.2,34.6,0.269,314298.40000017,314299.00000013,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884219,628240.00
05/23/2014 18:30,1,0.756,ACTIVE,214.4,340.84,60.03,1400884203,"033051125000150","019011112586793",38.70,28,0.265,320.92,443.93,29.1,26.9,0.317,317179.99999965,317180.69999965,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884221,628241.00
05/23/2014 18:30,1,0.898,ACTIVE,214.9,387.66,60.00,1400884203,"040051121000185","019011112586793",25.53,27,0.171,316.65,438.01,22.8,20.6,0.024,285970.90000004,285971.40000004,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884223,628242.00
05/23/2014 18:30,1,0.995,ACTIVE,214.6,410.00,60.03,1400884203,"040051121000195","019011112586793",24.62,28,0.140,318.80,435.69,24.3,11.4,0.016,288514.20000016,288514.70000016,432,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884225,628243.00
05/23/2014 18:30,0,1.148,ACTIVE,214.87,350.17,59.981,1400884203,"274151322000083","019011112586793",28.92,34.00,0,336.64,358.58,33.6,30.5,0.234,128115.9,128115.9,2865,0,0,0,L,1151911521,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884227,628244.00
05/23/2014 18:30,0,1.119,ACTIVE,215.54,343.85,59.970,1400884203,"274151322000076","019011112586793",29.24,33.00,0,338.14,358.58,33.2,30.2,0.225,130193.0,130193.0,2861,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884229,628245.00
05/23/2014 18:30,0,0.703,ACTIVE,215.32,412.98,59.975,1400884203,"274151322000094","019011112586793",38.51,35.00,0,393.15,423.81,27.1,24.3,0.177,75527.5,75527.5,2878,0,0,0,L,1151911521,0,122.68,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884232,628246.00
05/23/2014 18:30,0,1.082,ACTIVE,214.87,348.06,59.981,1400884203,"274151322000052","019011112586793",28.49,33.30,0,335.74,357.68,31.2,28.2,0.190,128236.8,128236.8,2820,0,0,0,L,1151911521,0,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884235,628247.00
05/23/2014 18:30,0,1.035,ACTIVE,215.32,349.26,59.975,1400884203,"274151322000085","019011112586793",28.57,33.50,0,337.54,357.08,29.9,27.0,0.194,127617.2,127617.2,2803,0,0,0,L,1151911521,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884238,628248.00
05/23/2014 18:30,0,1.068,ACTIVE,215.09,348.36,59.975,1400884203,"274151322000087","019011112586793",28.21,51.50,0,336.64,357.38,30.6,27.6,0.203,123068.4,123068.4,2819,0,0,0,L,1151911521,0,122.91,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884240,628249.00
05/23/2014 18:30,0,0.990,ACTIVE,214.64,347.46,59.970,1400884203,"274151322000088","019011112586793",28.23,32.20,0,336.34,356.48,28.2,25.3,0.181,123397.6,123397.6,2812,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884243,628250.00
05/23/2014 18:30,0,1.184,ACTIVE,215.32,344.45,59.975,1400884203,"274151322000095","019011112586793",29.30,34.30,0,336.64,359.48,35.1,32.0,0.225,128782.4,128782.4,2838,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884246,628251.00
05/23/2014 18:30,0,0.707,ACTIVE,215.77,419.60,59.981,1400884203,"274151322000068","019011112586793",38.96,35.00,0,395.85,426.51,27.7,24.8,0.177,73348.2,73348.2,2836,0,0,0,L,1151911521,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884249,628252.00
05/23/2014 18:30,0,1.043,ACTIVE,215.09,345.06,59.981,1400884203,"274151322000054","019011112586793",28.05,33.00,0,336.04,356.78,29.6,26.7,0.194,126346.7,126346.7,2803,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884251,628253.00
05/23/2014 18:30,1,0.970,ACTIVE,215.0,413.88,60.00,1400884203,"040051121000097","019011112586793",26.02,28,0.157,315.21,439.97,25.1,18.4,0.014,302425.19999993,302425.89999998,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884205,628254.00
05/23/2014 18:30,1,1.055,ACTIVE,214.4,385.59,60.00,1400884203,"040051121000095","019011112586793",23.03,29,0.141,311.47,437.81,24.1,18.5,0.023,271936.19999992,271936.79999988,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884208,628255.00
05/23/2014 18:30,1,0.608,ACTIVE,214.3,392.17,60.00,1400884203,"033051125000132","019011112586793",34.72,27,0.161,316.81,441.74,21.0,21.1,0.175,246824.09999948,246824.69999948,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884210,628256.00
05/23/2014 18:30,1,0.438,ACTIVE,214.6,434.39,60.00,1400884203,"033051125000135","019011112586793",36.35,27,0.069,315.73,441.67,15.8,8.6,0.027,242917.49999985,242917.89999983,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884212,628257.00
