ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2014 18:30,1,1.023,ACTIVE,214.6,391.96,60.03,1400884203,"040051121000116","019011112586793",25.72,27,0.153,310.06,438.30,26.1,14.2,0.104,286144.19999989,286144.89999988,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884215,628258.00
05/23/2014 18:30,1,0.976,ACTIVE,214.9,330.70,60.03,1400884203,"040051121000068","019011112586793",23.04,30,0.182,317.48,440.46,22.3,26.3,0.227,277229.19999998,277229.89999997,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884217,628259.00
05/23/2014 18:30,1,0.723,ACTIVE,214.5,392.22,60.03,1400884203,"033051125000118","019011112586793",38.83,28,0.199,319.65,442.22,27.9,16.0,0.153,314299.00000013,314299.80000014,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884219,628260.00
05/23/2014 18:30,1,0.732,ACTIVE,214.5,365.89,60.03,1400884203,"033051125000150","019011112586793",38.05,28,0.202,319.06,442.87,27.7,22.6,0.259,317180.69999965,317181.69999965,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884222,628261.00
05/23/2014 18:30,1,0.855,ACTIVE,214.9,393.87,60.07,1400884203,"040051121000185","019011112586793",25.37,27,0.160,316.72,440.89,21.5,15.6,0.208,285971.40000004,285972.10000003,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884224,628262.00
05/23/2014 18:30,1,0.938,ACTIVE,215.3,381.79,60.03,1400884203,"040051121000195","019011112586793",24.85,28,0.174,317.96,435.25,23.2,19.9,0.040,288514.70000016,288515.40000016,434,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884226,628263.00
05/23/2014 18:30,0,1.102,ACTIVE,214.87,344.15,59.981,1400884203,"274151322000083","019011112586793",28.82,33.80,0,336.34,357.98,32.2,29.2,0.221,128116.9,128116.9,2866,0,0,0,L,1151911521,0,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884228,628264.00
05/23/2014 18:30,0,1.068,ACTIVE,215.77,343.25,59.996,1400884203,"274151322000076","019011112586793",29.32,32.80,0,337.54,357.68,31.8,28.7,0.208,130194.0,130194.0,2862,0,0,0,L,1151911521,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884231,628265.00
05/23/2014 18:30,0,0.678,ACTIVE,215.09,406.67,59.991,1400884203,"274151322000094","019011112586793",38.17,34.80,0,390.44,421.10,26.2,23.4,0.172,75528.3,75528.3,2879,0,0,0,L,1151911521,0,122.68,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884234,628266.00
05/23/2014 18:30,0,1.037,ACTIVE,214.41,342.95,59.991,1400884203,"274151322000052","019011112586793",28.55,33.00,0,336.04,356.48,30.0,27.0,0.199,128237.7,128237.7,2821,0,0,0,L,1151911521,0,122.01,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884237,628267.00
05/23/2014 18:30,0,1.000,ACTIVE,214.87,343.55,59.991,1400884203,"274151322000085","019011112586793",28.35,33.30,0,337.24,355.88,28.7,25.8,0.186,127618.1,127618.1,2804,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884239,628268.00
05/23/2014 18:30,0,1.055,ACTIVE,214.87,342.95,59.991,1400884203,"274151322000087","019011112586793",27.59,51.00,0,336.34,356.78,29.6,26.6,0.190,123069.4,123069.4,2820,0,0,0,L,1151911521,0,122.68,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884242,628269.00
05/23/2014 18:30,0,0.963,ACTIVE,214.64,345.36,59.991,1400884203,"274151322000088","019011112586793",27.83,31.80,0,336.04,355.28,27.2,24.3,0.172,123398.5,123398.5,2813,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884245,628270.00
05/23/2014 18:30,0,1.145,ACTIVE,214.64,348.36,59.991,1400884203,"274151322000095","019011112586793",29.24,34.00,0,336.64,358.58,33.9,30.8,0.225,128783.5,128783.5,2839,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884248,628271.00
05/23/2014 18:30,0,0.707,ACTIVE,215.32,405.77,59.996,1400884203,"274151322000068","019011112586793",38.11,34.80,0,396.15,424.71,27.1,24.3,0.172,73349.0,73349.0,2837,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884251,628272.00
05/23/2014 18:30,0,0.996,ACTIVE,214.87,345.66,59.991,1400884203,"274151322000054","019011112586793",28.45,32.60,0,336.34,356.18,28.7,25.8,0.190,126347.6,126347.6,2804,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884253,628273.00
05/23/2014 18:30,1,0.953,ACTIVE,214.9,383.08,60.03,1400884203,"040051121000097","019011112586793",25.83,28,0.152,315.71,435.41,24.5,30.6,0.044,302425.89999998,302426.69999993,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884205,628274.00
05/23/2014 18:30,1,1.029,ACTIVE,214.6,356.19,60.03,1400884203,"040051121000095","019011112586793",23.03,29,0.180,312.59,437.91,23.5,31.1,0.073,271936.79999988,271937.49999993,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628275.00
05/23/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1400884203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,246824.69999948,246824.69999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628276.00
05/23/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1400884203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,242917.89999983,242917.89999983,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628277.00
05/23/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1400884203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,286144.89999988,286144.89999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628278.00
05/23/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1400884203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,277229.89999997,277229.89999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628279.00
05/23/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1400884203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,314299.80000014,314299.80000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628280.00
05/23/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1400884203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,317181.69999965,317181.69999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628281.00
05/23/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1400884203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,285972.10000003,285972.10000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628282.00
05/23/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1400884203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,288515.40000016,288515.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628283.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,128116.9,128116.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628284.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,130194.0,130194.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628285.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,75528.3,75528.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628286.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,128237.7,128237.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628287.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,127618.1,127618.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628288.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,123069.4,123069.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628289.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,123398.5,123398.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628290.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,128783.5,128783.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628291.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,73349.0,73349.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628292.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884203,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,126347.6,126347.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885444,628293.00
05/23/2014 18:30,1,0.562,ACTIVE,214.0,427.85,60.07,1400884224,"033051125000132","019011112586793",34.80,27,0.148,317.09,441.37,19.4,15.6,0.003,246824.69999948,246825.99999948,228,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884226,628294.00
05/23/2014 18:30,1,0.395,ACTIVE,214.9,403.61,60.03,1400884224,"033051125000135","019011112586793",36.70,27,0.138,317.44,438.29,14.4,14.0,0.002,242917.89999983,242918.79999987,227,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400884229,628295.00
05/23/2014 18:30,1,0.958,ACTIVE,214.1,386.84,60.07,1400884224,"040051121000116","019011112586793",25.73,27,0.149,311.52,433.64,24.5,22.4,0.029,286144.89999988,286146.39999988,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885592,628296.00
05/23/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1400884224,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,277229.89999997,277229.89999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885593,628297.00
05/23/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1400884224,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,314299.80000014,314299.80000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885593,628298.00
05/23/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1400884224,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,317181.69999965,317181.69999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885593,628299.00
05/23/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1400884224,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,285972.10000003,285972.10000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885593,628300.00
05/23/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1400884224,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,288515.40000016,288515.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885593,628301.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884224,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,128116.9,128116.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885593,628302.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884224,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,130194.0,130194.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885593,628303.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884224,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,75528.3,75528.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885593,628304.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884224,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,128237.7,128237.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885593,628305.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884224,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,127618.1,127618.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885593,628306.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884224,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,123069.4,123069.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885593,628307.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884224,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,123398.5,123398.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885593,628308.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884224,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,128783.5,128783.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885593,628309.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884224,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,73349.0,73349.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885593,628310.00
05/23/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1400884224,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,126347.6,126347.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885593,628311.00
05/23/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1400884224,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,302426.69999993,302426.69999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885593,628312.00
05/23/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1400884224,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,271937.49999993,271937.49999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400885593,628313.00
05/23/2014 19:00,1,0.762,ACTIVE,214.0,343.78,60.03,1400886003,"040051121000068","019011112586793",22.41,30,0.051,319.18,440.60,17.0,13.9,0.248,277229.89999997,277232.89999997,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886005,628314.00
05/23/2014 19:00,1,0.559,ACTIVE,214.3,369.92,60.03,1400886003,"033051125000118","019011112586793",38.45,27,0.164,317.11,441.53,21.4,20.4,0.075,314299.80000014,314303.90000016,214,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886008,628315.00
05/23/2014 19:00,1,0.554,ACTIVE,214.3,402.26,60.03,1400886003,"033051125000150","019011112586793",38.47,28,0.160,319.10,441.78,21.2,15.4,0.018,317181.69999965,317185.59999965,224,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886010,628316.00
05/23/2014 19:00,1,0.652,ACTIVE,214.4,336.25,60.03,1400886003,"040051121000185","019011112586793",24.88,27,0.106,316.92,440.77,16.1,12.5,0.186,285972.10000003,285974.90000004,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886012,628317.00
05/23/2014 19:00,1,0.722,ACTIVE,214.4,379.21,60.03,1400886003,"040051121000195","019011112586793",24.25,27,0.136,319.20,441.52,17.4,14.0,0.020,288515.40000016,288518.60000016,436,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886014,628318.00
05/23/2014 19:00,0,0.854,ACTIVE,214.87,342.65,59.986,1400886003,"274151322000083","019011112586793",28.63,32.60,0,333.33,357.08,24.8,22.0,0.177,128121.9,128121.9,2867,0,0,0,L,1151911521,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886016,628319.00
05/23/2014 19:00,0,0.814,ACTIVE,215.09,344.76,59.975,1400886003,"274151322000076","019011112586793",29.18,32.00,0,334.24,357.38,24.1,21.4,0.159,130198.8,130198.8,2863,0,0,0,L,1151911521,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886018,628320.00
05/23/2014 19:00,0,0.521,ACTIVE,214.64,401.26,59.970,1400886003,"274151322000094","019011112586793",37.39,33.50,0,334.54,423.81,19.8,17.2,0.133,75532.2,75532.2,2880,0,0,0,L,1151911521,1,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886019,628321.00
05/23/2014 19:00,0,0.785,ACTIVE,214.19,342.05,59.975,1400886003,"274151322000052","019011112586793",28.84,32.20,0,333.03,355.58,23.0,20.2,0.150,128242.2,128242.2,2822,0,0,0,L,1151911521,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886021,628322.00
05/23/2014 19:00,0,0.764,ACTIVE,214.64,344.45,59.981,1400886003,"274151322000085","019011112586793",28.11,32.20,0,334.54,354.97,21.8,19.1,0.137,127622.3,127622.3,2805,0,0,0,L,1151911521,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886023,628323.00
05/23/2014 19:00,0,0.811,ACTIVE,214.19,341.75,59.986,1400886003,"274151322000087","019011112586793",27.69,48.50,0,335.74,355.88,22.7,20.0,0.141,123073.8,123073.8,2821,0,0,0,L,1151911521,1,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886025,628324.00
05/23/2014 19:00,0,0.729,ACTIVE,214.19,343.55,59.991,1400886003,"274151322000088","019011112586793",27.89,31.00,0,332.73,354.67,20.6,17.9,0.133,123402.5,123402.5,2814,0,0,0,L,1151911521,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886026,628325.00
05/23/2014 19:00,0,0.873,ACTIVE,214.41,347.76,59.981,1400886003,"274151322000095","019011112586793",29.12,32.80,0,334.84,356.78,25.7,22.9,0.168,128788.5,128788.5,2840,0,0,0,L,1151911521,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886028,628326.00
05/23/2014 19:00,0,0.551,ACTIVE,215.32,399.76,59.986,1400886003,"274151322000068","019011112586793",37.53,34.00,0,333.33,424.71,20.9,18.3,0.124,73353.0,73353.0,2838,0,0,0,L,1151911521,1,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886030,628327.00
05/23/2014 19:00,0,0.750,ACTIVE,214.64,342.35,59.975,1400886003,"274151322000054","019011112586793",28.63,31.80,0,333.03,354.97,21.7,19.0,0.133,126351.8,126351.8,2805,0,0,0,L,1151911521,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886031,628328.00
05/23/2014 19:00,1,0.733,ACTIVE,214.4,327.06,60.03,1400886003,"040051121000097","019011112586793",25.88,28,0.176,317.24,441.60,18.8,11.5,0.248,302426.69999993,302429.59999997,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886034,628329.00
05/23/2014 19:00,1,0.828,ACTIVE,213.8,343.59,60.03,1400886003,"040051121000095","019011112586793",22.46,29,0.154,312.57,438.09,18.5,16.3,0.115,271937.49999993,271939.89999991,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886036,628330.00
05/23/2014 19:00,1,0.442,ACTIVE,214.7,385.28,60.03,1400886003,"033051125000132","019011112586793",35.01,26,0.142,318.55,441.00,15.4,11.5,0.010,246825.99999948,246827.59999948,230,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886038,628331.00
05/23/2014 19:00,1,0.322,ACTIVE,214.6,391.30,60.03,1400886003,"033051125000135","019011112586793",36.24,26,0.149,314.73,441.08,11.6,15.5,0.001,242918.79999987,242919.89999983,229,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886040,628332.00
05/23/2014 19:00,1,0.791,ACTIVE,214.1,396.32,60.03,1400886003,"040051121000116","019011112586793",25.24,27,0.137,312.46,439.49,19.8,11.6,0.009,286146.39999988,286148.69999989,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886043,628333.00
05/23/2014 19:00,1,0.695,ACTIVE,214.6,396.37,60.00,1400886002,"040051121000097","019011112586793",25.84,28,0.141,316.55,433.05,17.8,14.4,0.007,302429.59999997,302429.99999995,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886004,628334.00
05/23/2014 19:00,1,0.781,ACTIVE,213.9,403.59,60.03,1400886002,"040051121000095","019011112586793",22.67,28,0.145,311.45,435.62,17.6,14.6,0.002,271939.89999991,271940.29999989,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886006,628335.00
05/23/2014 19:00,1,0.420,ACTIVE,214.7,400.72,60.00,1400886002,"033051125000132","019011112586793",34.70,26,0.137,317.00,432.63,14.5,11.8,0.002,246827.59999948,246827.89999948,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886009,628336.00
05/23/2014 19:00,1,0.313,ACTIVE,214.8,325.48,60.00,1400886002,"033051125000135","019011112586793",36.06,26,0.084,315.14,439.94,11.2,6.7,0.256,242919.89999983,242920.29999987,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886011,628337.00
05/23/2014 19:00,1,0.755,ACTIVE,214.5,358.88,60.00,1400886002,"040051121000116","019011112586793",25.20,27,0.141,312.11,430.77,18.9,18.9,0.048,286148.69999989,286148.9999999,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886013,628338.00
05/23/2014 19:00,1,0.716,ACTIVE,214.2,390.31,60.00,1400886002,"040051121000068","019011112586793",22.16,30,0.144,317.45,439.60,15.8,15.2,0.006,277232.89999997,277233.39999997,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886015,628339.00
05/23/2014 19:00,1,0.525,ACTIVE,214.4,407.87,60.00,1400886002,"033051125000118","019011112586793",38.12,27,0.162,315.29,441.75,19.9,15.4,0.009,314303.90000016,314304.40000016,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886018,628340.00
05/23/2014 19:00,1,0.516,ACTIVE,214.3,388.03,60.00,1400886002,"033051125000150","019011112586793",38.59,28,0.154,315.75,441.96,19.8,16.4,0.024,317185.59999965,317186.09999965,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886020,628341.00
05/23/2014 19:00,1,0.604,ACTIVE,214.3,382.11,60.03,1400886002,"040051121000185","019011112586793",24.88,26,0.134,316.28,438.28,14.9,13.0,0.006,285974.90000004,285975.40000004,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886022,628342.00
05/23/2014 19:00,1,0.670,ACTIVE,214.0,431.03,60.00,1400886002,"040051121000195","019011112586793",24.18,27,0.027,319.98,440.85,16.1,9.5,0.040,288518.60000016,288519.10000016,438,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886024,628343.00
05/23/2014 19:00,0,0.789,ACTIVE,214.64,342.35,59.981,1400886002,"274151322000083","019011112586793",28.82,32.60,0,335.44,352.57,23.1,20.3,0.159,128122.6,128122.6,2868,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886026,628344.00
05/23/2014 19:00,0,0.766,ACTIVE,215.32,341.75,59.975,1400886002,"274151322000076","019011112586793",28.86,31.80,0,336.64,352.27,22.4,19.7,0.141,130199.5,130199.5,2864,0,0,0,L,1151911521,0,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886028,628345.00
05/23/2014 19:00,0,0.482,ACTIVE,214.87,403.97,59.981,1400886002,"274151322000094","019011112586793",37.79,33.30,0,337.54,416.89,18.5,15.9,0.119,75532.8,75532.8,2881,0,0,0,L,1151911521,0,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886029,628346.00
05/23/2014 19:00,0,0.746,ACTIVE,214.41,344.15,59.970,1400886002,"274151322000052","019011112586793",28.45,32.00,0,335.14,351.97,21.5,18.8,0.137,128242.9,128242.9,2823,0,0,0,L,1151911521,0,122.01,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886031,628347.00
05/23/2014 19:00,0,0.711,ACTIVE,215.09,342.35,59.970,1400886002,"274151322000085","019011112586793",28.21,32.00,0,336.34,350.77,20.3,17.6,0.133,127623.0,127623.0,2806,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886033,628348.00
05/23/2014 19:00,0,0.752,ACTIVE,214.87,346.86,59.970,1400886002,"274151322000087","019011112586793",27.77,48.30,0,335.44,351.67,21.1,18.5,0.128,123074.5,123074.5,2822,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886035,628349.00
05/23/2014 19:00,0,0.680,ACTIVE,214.41,342.05,59.965,1400886002,"274151322000088","019011112586793",27.79,30.80,0,336.04,351.07,19.1,16.5,0.119,123403.1,123403.1,2815,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886036,628350.00
05/23/2014 19:00,0,0.809,ACTIVE,214.64,342.05,59.975,1400886002,"274151322000095","019011112586793",29.10,32.60,0,335.74,352.57,23.9,21.1,0.150,128789.3,128789.3,2841,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886038,628351.00
05/23/2014 19:00,0,0.520,ACTIVE,215.32,392.85,59.970,1400886002,"274151322000068","019011112586793",36.72,33.80,0,337.84,415.39,19.3,16.7,0.115,73353.7,73353.7,2839,0,0,0,L,1151911521,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886040,628352.00
05/23/2014 19:00,0,0.719,ACTIVE,214.87,344.45,59.975,1400886002,"274151322000054","019011112586793",27.75,31.50,0,335.44,351.37,20.2,17.6,0.133,126352.5,126352.5,2806,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886042,628353.00
05/23/2014 19:00,1,0.648,ACTIVE,213.9,434.98,60.00,1400886003,"040051121000097","019011112586793",25.67,28,0.151,315.36,441.03,16.5,13.0,0.023,302429.99999995,302430.39999999,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886006,628354.00
05/23/2014 19:00,1,0.739,ACTIVE,214.3,347.04,60.03,1400886003,"040051121000095","019011112586793",22.28,28,0.129,313.16,428.82,16.3,11.0,0.059,271940.29999989,271940.69999993,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886008,628355.00
05/23/2014 19:00,1,0.388,ACTIVE_NO_POWER,214.9,430.15,60.03,1400886003,"033051125000132","019011112586793",34.40,26,0.000,318.37,440.64,13.3,0.0,0.000,246827.89999948,246828.39999948,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886010,628356.00
05/23/2014 19:00,1,0.307,ACTIVE,214.0,383.75,60.00,1400886003,"033051125000135","019011112586793",35.60,26,0.137,317.45,437.37,10.8,13.6,0.001,242920.29999987,242920.49999986,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886012,628357.00
05/23/2014 19:00,1,0.694,ACTIVE,214.0,360.18,60.03,1400886003,"040051121000116","019011112586793",25.33,26,0.154,311.85,438.86,17.5,14.4,0.045,286148.9999999,286149.39999988,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886015,628358.00
05/23/2014 19:00,1,0.652,ACTIVE,214.7,385.65,60.03,1400886003,"040051121000068","019011112586793",22.39,29,0.135,316.93,439.56,14.5,12.2,0.004,277233.39999997,277233.69999998,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886017,628359.00
05/23/2014 19:00,1,0.480,ACTIVE,213.8,398.20,60.03,1400886003,"033051125000118","019011112586793",38.29,27,0.148,318.13,438.30,18.3,11.2,0.089,314304.40000016,314304.90000016,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886019,628360.00
05/23/2014 19:00,1,0.478,ACTIVE,214.4,393.19,60.03,1400886003,"033051125000150","019011112586793",38.11,27,0.140,315.67,438.72,18.1,15.0,0.011,317186.09999965,317186.79999965,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886022,628361.00
05/23/2014 19:00,1,0.559,ACTIVE,214.5,378.17,60.03,1400886003,"040051121000185","019011112586793",24.51,26,0.145,316.71,439.64,13.6,14.4,0.007,285975.40000004,285975.70000005,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886024,628362.00
05/23/2014 19:00,1,0.606,ACTIVE,213.9,413.93,60.00,1400886003,"040051121000195","019011112586793",24.07,27,0.112,321.15,438.01,14.5,10.5,0.000,288519.10000016,288519.50000016,440,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886026,628363.00
05/23/2014 19:00,0,0.715,ACTIVE,214.41,345.66,59.991,1400886003,"274151322000083","019011112586793",28.69,32.40,0,336.04,351.97,20.8,18.1,0.137,128123.3,128123.3,2869,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886028,628364.00
05/23/2014 19:00,0,0.686,ACTIVE,215.32,343.85,59.959,1400886003,"274151322000076","019011112586793",29.04,31.50,0,336.64,351.67,20.1,17.5,0.128,130200.2,130200.2,2865,0,0,0,L,1151911521,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886030,628365.00
05/23/2014 19:00,0,0.434,ACTIVE,215.09,402.16,59.965,1400886003,"274151322000094","019011112586793",37.61,33.30,0,391.94,415.99,16.6,14.1,0.102,75533.3,75533.3,2882,0,0,0,L,1151911521,0,122.46,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886031,628366.00
05/23/2014 19:00,0,0.686,ACTIVE,214.41,345.66,59.954,1400886003,"274151322000052","019011112586793",28.03,31.80,0,335.44,350.77,19.4,16.8,0.119,128243.5,128243.5,2824,0,0,0,L,1151911521,0,122.23,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886033,628367.00
05/23/2014 19:00,0,0.648,ACTIVE,214.87,342.35,59.954,1400886003,"274151322000085","019011112586793",27.83,31.80,0,336.64,350.47,18.3,15.7,0.124,127623.6,127623.6,2807,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886035,628368.00
05/23/2014 19:00,0,0.684,ACTIVE,214.64,343.25,59.959,1400886003,"274151322000087","019011112586793",27.45,47.80,0,336.04,351.07,19.0,16.4,0.124,123075.1,123075.1,2823,0,0,0,L,1151911521,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886036,628369.00
05/23/2014 19:00,0,0.617,ACTIVE,214.41,344.76,59.954,1400886003,"274151322000088","019011112586793",27.57,30.50,0,335.74,349.86,17.3,14.7,0.110,123403.6,123403.6,2816,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886038,628370.00
05/23/2014 19:00,0,0.723,ACTIVE,214.64,340.85,59.922,1400886003,"274151322000095","019011112586793",28.86,32.40,0,333.33,351.67,21.1,18.5,0.133,128790.0,128790.0,2842,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886040,628371.00
05/23/2014 19:00,0,0.453,ACTIVE,215.32,404.27,59.938,1400886003,"274151322000068","019011112586793",37.89,33.50,0,387.44,416.89,17.5,14.9,0.093,73354.2,73354.2,2840,0,0,0,L,1151911521,0,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886041,628372.00
05/23/2014 19:00,0,0.627,ACTIVE,214.64,339.95,59.986,1400886003,"274151322000054","019011112586793",28.29,31.30,0,335.44,350.47,17.9,15.3,0.110,126353.1,126353.1,2807,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400886043,628373.00
05/23/2014 19:30,1,0.410,ACTIVE,214.8,353.17,60.03,1400887803,"040051121000097","019011112586793",25.34,27,0.135,315.88,440.74,10.3,13.4,0.019,302430.39999999,302434.49999995,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887805,628374.00
05/23/2014 19:30,1,0.515,ACTIVE_NO_POWER,214.2,420.70,60.00,1400887803,"040051121000095","019011112586793",21.64,27,0.000,311.04,437.03,11.1,0.0,0.000,271940.69999993,271944.09999991,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887807,628375.00
05/23/2014 19:30,1,0.282,ACTIVE_NO_POWER,214.6,428.78,60.00,1400887803,"033051125000132","019011112586793",32.99,24,0.000,316.60,440.43,9.2,0.0,0.000,246828.39999948,246831.59999948,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887810,628376.00
05/23/2014 19:30,1,0.265,ACTIVE_NO_POWER,214.5,408.64,60.00,1400887803,"033051125000135","019011112586793",32.76,25,0.000,317.51,440.47,8.6,0.0,0.000,242920.49999986,242923.59999988,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887812,628377.00
05/23/2014 19:30,1,0.458,ACTIVE_NO_POWER,213.7,416.29,60.03,1400887803,"040051121000116","019011112586793",24.83,25,0.000,312.52,438.73,11.3,0.0,0.000,286149.39999988,286153.29999992,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887814,628378.00
05/23/2014 19:30,1,0.447,ACTIVE,214.1,364.92,60.03,1400887803,"040051121000068","019011112586793",21.54,27,0.137,316.51,439.64,9.5,14.2,0.003,277233.69999998,277236.99999993,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887816,628379.00
05/23/2014 19:30,1,0.320,ACTIVE,213.8,384.21,60.03,1400887803,"033051125000118","019011112586793",37.45,25,0.000,315.86,441.67,11.9,0.8,0.205,314304.90000016,314309.70000011,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887818,628380.00
05/23/2014 19:30,1,0.317,ACTIVE,214.6,345.52,60.00,1400887803,"033051125000150","019011112586793",37.49,26,0.130,317.62,441.69,11.8,13.9,0.063,317186.79999965,317191.59999965,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887821,628381.00
05/23/2014 19:30,1,0.414,ACTIVE,214.6,355.95,60.03,1400887803,"040051121000185","019011112586793",22.86,25,0.133,318.41,439.43,9.4,13.4,0.008,285975.70000005,285978.90000004,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887823,628382.00
05/23/2014 19:30,1,0.394,ACTIVE,214.2,363.85,60.03,1400887803,"040051121000195","019011112586793",23.24,25,0.134,318.37,440.58,9.1,11.8,0.005,288519.50000016,288522.80000016,442,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887825,628383.00
05/23/2014 19:30,0,0.447,ACTIVE,214.41,339.04,59.975,1400887803,"274151322000083","019011112586793",27.75,30.30,0,335.14,350.47,12.6,10.2,0.071,128129.2,128129.2,2870,0,0,0,L,1151911521,0,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887827,628384.00
05/23/2014 19:30,0,0.479,ACTIVE,214.64,339.65,59.991,1400887803,"274151322000076","019011112586793",27.75,29.80,0,336.04,350.77,13.4,11.0,0.080,130206.1,130206.1,2866,0,0,0,L,1151911521,0,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887829,628385.00
05/23/2014 19:30,0,0.281,ACTIVE,214.41,397.66,59.970,1400887803,"274151322000094","019011112586793",37.35,31.50,0,336.64,415.39,10.7,8.4,0.071,75538.0,75538.0,2883,0,0,0,L,1151911521,0,122.23,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887831,628386.00
05/23/2014 19:30,0,0.467,ACTIVE,214.19,340.55,59.975,1400887803,"274151322000052","019011112586793",27.71,29.80,0,334.54,349.56,13.1,10.8,0.075,128249.3,128249.3,2825,0,0,0,L,1151911521,0,122.01,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887832,628387.00
05/23/2014 19:30,0,0.449,ACTIVE,214.41,341.15,59.975,1400887803,"274151322000085","019011112586793",27.37,29.50,0,336.04,348.66,12.4,10.1,0.066,127629.0,127629.0,2808,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887834,628388.00
05/23/2014 19:30,0,0.451,ACTIVE,214.19,339.65,59.981,1400887803,"274151322000087","019011112586793",27.21,42.80,0,335.14,349.26,12.4,10.1,0.075,123080.7,123080.7,2824,0,0,0,L,1151911521,0,122.01,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887836,628389.00
05/23/2014 19:30,0,0.432,ACTIVE,213.96,339.65,59.944,1400887803,"274151322000088","019011112586793",26.74,28.80,0,334.54,348.36,11.7,9.4,0.071,123408.7,123408.7,2817,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887838,628390.00
05/23/2014 19:30,0,0.463,ACTIVE,213.96,339.65,60.002,1400887803,"274151322000095","019011112586793",27.79,30.30,0,335.44,350.17,13.1,10.7,0.084,128796.1,128796.1,2843,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887839,628391.00
05/23/2014 19:30,0,0.301,ACTIVE,215.09,392.55,59.991,1400887803,"274151322000068","019011112586793",36.88,32.00,0,337.54,419.90,11.2,8.9,0.053,73359.2,73359.2,2841,0,0,0,L,1151911521,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887841,628392.00
05/23/2014 19:30,0,0.441,ACTIVE,213.96,339.04,60.007,1400887803,"274151322000054","019011112586793",27.59,29.50,0,334.54,349.26,12.3,10.0,0.075,126358.5,126358.5,2808,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400887843,628393.00
05/23/2014 19:45,1,0.405,ACTIVE,213.6,344.93,60.03,1400888704,"040051121000097","019011112586793",25.07,26,0.131,314.78,442.65,10.1,13.8,0.040,302434.49999995,302435.99999995,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888706,628394.00
05/23/2014 19:45,1,0.498,ACTIVE,213.4,371.31,60.03,1400888704,"040051121000095","019011112586793",21.91,26,0.110,310.78,436.46,10.8,13.6,0.000,271944.09999991,271945.49999995,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888708,628395.00
05/23/2014 19:45,1,0.263,ACTIVE,214.0,351.39,60.03,1400888704,"033051125000132","019011112586793",33.85,24,0.133,319.23,440.10,8.8,12.8,0.018,246831.59999948,246832.99999948,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888711,628396.00
05/23/2014 19:45,1,0.258,ACTIVE,213.7,387.64,60.03,1400888704,"033051125000135","019011112586793",32.70,25,0.006,317.32,440.39,8.3,2.9,0.169,242923.59999988,242924.79999987,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888713,628397.00
05/23/2014 19:45,1,0.436,ACTIVE_NO_POWER,213.5,424.99,60.03,1400888704,"040051121000116","019011112586793",24.51,24,0.000,312.41,439.70,10.5,0.0,0.000,286153.29999992,286154.89999988,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888715,628398.00
05/23/2014 19:45,1,0.422,ACTIVE,214.1,339.46,60.03,1400888704,"040051121000068","019011112586793",21.87,25,0.134,317.76,438.90,9.1,10.8,0.064,277236.99999993,277238.29999994,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888718,628399.00
05/23/2014 19:45,1,0.300,ACTIVE,213.9,349.82,60.03,1400888704,"033051125000118","019011112586793",37.89,25,0.138,313.38,441.15,11.3,14.5,0.048,314309.70000011,314311.90000016,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888720,628400.00
05/23/2014 19:45,1,0.302,ACTIVE_NO_POWER,213.8,433.76,60.03,1400888704,"033051125000150","019011112586793",38.00,25,0.000,313.92,440.62,11.4,0.0,0.004,317191.59999965,317193.59999965,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888722,628401.00
05/23/2014 19:45,1,0.395,ACTIVE,214.1,330.52,60.03,1400888704,"040051121000185","019011112586793",22.97,25,0.129,315.60,440.48,9.0,11.3,0.131,285978.90000004,285980.30000008,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888724,628402.00
05/23/2014 19:45,1,0.371,ACTIVE,214.4,354.88,60.03,1400888704,"040051121000195","019011112586793",23.30,25,0.135,318.89,441.47,8.6,14.6,0.013,288522.80000016,288524.20000016,444,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888727,628403.00
05/23/2014 19:45,0,0.436,ACTIVE,214.41,340.55,59.991,1400888704,"274151322000083","019011112586793",27.53,29.00,0,334.84,345.66,12.2,9.8,0.066,128131.7,128131.7,2871,0,0,0,L,1151911521,0,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888728,628404.00
05/23/2014 19:45,0,0.463,ACTIVE,214.87,341.45,59.996,1400888704,"274151322000076","019011112586793",27.81,28.80,0,335.44,346.26,13.1,10.7,0.080,130208.7,130208.7,2867,0,0,0,L,1151911521,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888730,628405.00
05/23/2014 19:45,0,0.275,ACTIVE,214.64,389.24,59.991,1400888704,"274151322000094","019011112586793",36.54,30.50,0,336.04,413.89,10.2,7.9,0.057,75540.0,75540.0,2884,0,0,0,L,1151911521,0,122.23,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888732,628406.00
05/23/2014 19:45,0,0.457,ACTIVE,214.41,339.34,59.991,1400888704,"274151322000052","019011112586793",27.71,29.00,0,334.24,345.66,12.8,10.5,0.075,128251.9,128251.9,2826,0,0,0,L,1151911521,0,122.01,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888733,628407.00
