ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2014 19:45,0,0.428,ACTIVE,214.87,339.65,60.012,1400888704,"274151322000085","019011112586793",27.75,28.50,0,335.44,345.66,12.0,9.7,0.062,127631.4,127631.4,2809,0,0,0,L,1151911521,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888735,628408.00
05/23/2014 19:45,0,0.439,ACTIVE,214.87,340.85,59.996,1400888704,"274151322000087","019011112586793",27.08,40.20,0,334.54,345.96,12.1,9.7,0.071,123083.1,123083.1,2825,0,0,0,L,1151911521,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888737,628409.00
05/23/2014 19:45,0,0.414,ACTIVE,214.41,341.15,59.996,1400888704,"274151322000088","019011112586793",27.06,28.00,0,334.84,345.06,11.4,9.1,0.066,123410.9,123410.9,2818,0,0,0,L,1151911521,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888739,628410.00
05/23/2014 19:45,0,0.449,ACTIVE,214.41,341.15,59.996,1400888704,"274151322000095","019011112586793",27.79,29.00,0,335.14,345.36,12.7,10.3,0.075,128798.7,128798.7,2844,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888740,628411.00
05/23/2014 19:45,0,0.291,ACTIVE,215.32,398.56,60.002,1400888704,"274151322000068","019011112586793",37.49,31.30,0,336.94,415.99,11.1,8.8,0.049,73361.4,73361.4,2842,0,0,0,L,1151911521,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888742,628412.00
05/23/2014 19:45,0,0.436,ACTIVE,214.41,340.55,59.991,1400888704,"274151322000054","019011112586793",27.35,28.50,0,334.24,345.36,12.1,9.8,0.075,126360.9,126360.9,2809,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888744,628413.00
05/23/2014 19:46,1,0.365,ACTIVE_NO_POWER,214.0,402.00,60.03,1400888760,"040051121000097","019011112586793",25.02,26,0.000,317.37,442.58,8.9,0.0,0.093,302435.99999995,302436.49999995,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888762,628414.00
05/23/2014 19:46,1,0.490,ACTIVE_NO_POWER,214.1,407.08,60.00,1400888760,"040051121000095","019011112586793",21.75,26,0.000,313.91,437.30,10.6,0.0,0.000,271945.49999995,271945.7999999,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888765,628415.00
05/23/2014 19:46,1,0.259,ACTIVE_NO_POWER,214.5,406.99,60.03,1400888760,"033051125000132","019011112586793",33.34,24,0.000,318.36,440.01,8.6,0.0,0.000,246832.99999948,246833.49999948,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888767,628416.00
05/23/2014 19:46,1,0.249,ACTIVE_NO_POWER,214.3,408.21,60.03,1400888760,"033051125000135","019011112586793",32.82,25,0.000,316.18,440.57,8.1,0.0,0.000,242924.79999987,242925.29999987,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888769,628417.00
05/23/2014 19:46,1,0.432,ACTIVE,214.2,356.32,60.03,1400888760,"040051121000116","019011112586793",24.77,24,0.139,312.38,438.73,10.6,10.4,0.010,286154.89999988,286155.29999992,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888771,628418.00
05/23/2014 19:46,1,0.419,ACTIVE,214.5,343.50,60.03,1400888760,"040051121000068","019011112586793",21.63,25,0.137,319.64,438.61,9.0,13.2,0.033,277238.29999994,277238.69999998,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888773,628419.00
05/23/2014 19:46,1,0.297,ACTIVE,214.7,404.33,60.03,1400888760,"033051125000118","019011112586793",37.57,25,0.057,315.91,440.65,11.1,13.3,0.000,314311.90000016,314312.50000012,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888776,628420.00
05/23/2014 19:46,1,0.300,ACTIVE,214.7,347.28,60.03,1400888760,"033051125000150","019011112586793",38.03,25,0.145,314.09,438.09,11.3,12.4,0.062,317193.59999965,317194.39999965,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888778,628421.00
05/23/2014 19:46,1,0.389,ACTIVE_NO_POWER,214.4,391.97,60.03,1400888760,"040051121000185","019011112586793",23.10,25,0.000,315.38,440.18,8.9,0.0,0.000,285980.30000008,285980.70000006,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888781,628422.00
05/23/2014 19:46,1,0.369,ACTIVE_NO_POWER,214.1,402.07,60.03,1400888760,"040051121000195","019011112586793",22.86,24,0.000,318.30,441.03,8.3,0.0,0.000,288524.20000016,288524.60000016,446,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888784,628423.00
05/23/2014 19:46,0,0.426,ACTIVE,213.96,341.45,59.981,1400888760,"274151322000083","019011112586793",27.67,28.80,0,334.84,345.06,12.0,9.6,0.080,128132.5,128132.5,2872,0,0,0,L,1151911521,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888786,628424.00
05/23/2014 19:46,0,0.461,ACTIVE,214.87,341.45,59.970,1400888760,"274151322000076","019011112586793",27.71,28.80,0,335.44,345.66,12.9,10.6,0.080,130209.6,130209.6,2868,0,0,0,L,1151911521,0,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888789,628425.00
05/23/2014 19:46,0,0.262,ACTIVE,214.19,401.56,59.975,1400888760,"274151322000094","019011112586793",37.93,30.30,0,376.31,411.18,10.2,7.9,0.053,75540.6,75540.6,2885,0,0,0,L,1151911521,0,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888792,628426.00
05/23/2014 19:46,0,0.453,ACTIVE,214.19,338.74,60.002,1400888760,"274151322000052","019011112586793",27.43,28.80,0,333.93,345.36,12.6,10.3,0.057,128252.7,128252.7,2827,0,0,0,L,1151911521,0,122.01,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888795,628427.00
05/23/2014 19:46,0,0.426,ACTIVE,214.19,339.04,59.970,1400888760,"274151322000085","019011112586793",27.33,28.50,0,335.44,345.06,11.8,9.4,0.071,127632.2,127632.2,2810,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888798,628428.00
05/23/2014 19:46,0,0.424,ACTIVE,214.19,338.14,59.981,1400888760,"274151322000087","019011112586793",27.35,39.30,0,334.84,345.36,11.8,9.4,0.071,123083.9,123083.9,2826,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888800,628429.00
05/23/2014 19:46,0,0.402,ACTIVE,213.96,340.25,59.981,1400888760,"274151322000088","019011112586793",27.23,27.80,0,334.84,344.45,11.1,8.8,0.071,123411.7,123411.7,2819,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888803,628430.00
05/23/2014 19:46,0,0.438,ACTIVE,214.19,339.34,59.975,1400888760,"274151322000095","019011112586793",27.77,28.80,0,334.84,345.06,12.3,10.0,0.075,128799.6,128799.6,2845,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888805,628431.00
05/23/2014 19:46,0,0.293,ACTIVE,215.09,383.53,59.965,1400888760,"274151322000068","019011112586793",35.98,31.30,0,381.42,412.38,10.9,8.6,0.057,73362.1,73362.1,2843,0,0,0,L,1151911521,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888808,628432.00
05/23/2014 19:46,0,0.430,ACTIVE,213.96,340.25,59.981,1400888760,"274151322000054","019011112586793",27.02,28.30,0,334.54,345.06,11.8,9.4,0.071,126361.7,126361.7,2810,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400888811,628433.00
05/23/2014 20:00,1,0.433,ACTIVE,214.6,391.75,60.03,1400889609,"040051121000097","019011112586793",25.11,26,0.150,316.64,442.92,10.8,12.3,0.000,302436.49999995,302437.59999997,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889614,628434.00
05/23/2014 20:00,1,0.528,ACTIVE_NO_POWER,214.3,397.27,60.03,1400889609,"040051121000095","019011112586793",21.81,26,0.000,312.00,436.50,11.4,0.0,0.000,271945.7999999,271946.7999999,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889617,628435.00
05/23/2014 20:00,1,0.283,ACTIVE,214.4,364.51,60.03,1400889609,"033051125000132","019011112586793",33.52,23,0.146,319.33,440.23,9.4,12.7,0.006,246833.49999948,246834.49999948,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889620,628436.00
05/23/2014 20:00,1,0.274,ACTIVE,214.7,361.52,60.03,1400889609,"033051125000135","019011112586793",33.19,24,0.141,316.10,440.43,9.0,13.9,0.007,242925.29999987,242926.09999988,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889624,628437.00
05/23/2014 20:00,1,0.470,ACTIVE_NO_POWER,214.2,415.19,60.03,1400889609,"040051121000116","019011112586793",24.72,24,0.000,313.50,439.46,11.5,0.0,0.000,286155.29999992,286156.29999992,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889627,628438.00
05/23/2014 20:00,1,0.447,ACTIVE_NO_POWER,215.2,405.96,60.03,1400889609,"040051121000068","019011112586793",22.01,24,0.000,316.48,439.01,9.7,0.0,0.000,277238.69999998,277239.69999998,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889631,628439.00
05/23/2014 20:00,1,0.318,ACTIVE,214.8,384.18,60.07,1400889609,"033051125000118","019011112586793",38.09,24,0.138,319.04,441.11,12.0,13.5,0.003,314312.50000012,314313.90000016,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889634,628440.00
05/23/2014 20:00,1,0.325,ACTIVE,214.6,335.63,60.03,1400889609,"033051125000150","019011112586793",38.19,25,0.097,318.88,440.79,12.3,6.5,0.151,317194.39999965,317195.69999965,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889637,628441.00
05/23/2014 20:00,1,0.426,ACTIVE_NO_POWER,214.8,385.45,60.03,1400889609,"040051121000185","019011112586793",23.06,25,0.000,316.60,439.69,9.7,0.0,0.168,285980.70000006,285981.70000006,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889640,628442.00
05/23/2014 20:00,1,0.404,ACTIVE,214.4,359.02,60.03,1400889609,"040051121000195","019011112586793",23.22,24,0.146,322.19,441.31,9.3,12.7,0.010,288524.60000016,288525.60000016,448,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889644,628443.00
05/23/2014 20:00,0,0.465,ACTIVE,214.41,339.65,59.981,1400889609,"274151322000083","019011112586793",27.53,28.30,0,334.24,344.76,13.0,10.6,0.084,128134.2,128134.2,2873,0,0,0,L,1151911521,0,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889646,628444.00
05/23/2014 20:00,0,0.523,ACTIVE,214.87,340.25,59.986,1400889609,"274151322000076","019011112586793",24.09,28.50,0,335.44,345.96,12.9,10.5,0.084,130211.5,130211.5,2869,0,0,0,L,1151911521,0,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889649,628445.00
05/23/2014 20:00,0,0.293,ACTIVE,214.19,395.55,59.991,1400889609,"274151322000094","019011112586793",37.27,30.00,0,335.74,413.59,11.1,8.8,0.062,75542.0,75542.0,2886,0,0,0,L,1151911521,0,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889651,628446.00
05/23/2014 20:00,0,0.486,ACTIVE,214.19,337.84,59.986,1400889609,"274151322000052","019011112586793",27.89,28.50,0,333.93,345.66,13.8,11.4,0.071,128254.6,128254.6,2828,0,0,0,L,1151911521,0,122.01,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889654,628447.00
05/23/2014 20:00,0,0.463,ACTIVE,214.64,340.55,59.975,1400889609,"274151322000085","019011112586793",27.61,28.00,0,334.84,345.96,13.0,10.6,0.071,127633.9,127633.9,2811,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889657,628448.00
05/23/2014 20:00,0,0.461,ACTIVE,214.41,339.34,60.007,1400889609,"274151322000087","019011112586793",27.69,38.20,0,333.93,345.36,12.9,10.5,0.080,123085.5,123085.5,2827,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889660,628449.00
05/23/2014 20:00,0,0.451,ACTIVE,214.19,339.65,59.975,1400889609,"274151322000088","019011112586793",27.02,27.50,0,334.24,344.76,12.4,10.0,0.075,123413.2,123413.2,2820,0,0,0,L,1151911521,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889662,628450.00
05/23/2014 20:00,0,0.479,ACTIVE,214.64,339.65,59.965,1400889609,"274151322000095","019011112586793",28.01,28.30,0,334.24,345.06,13.6,11.2,0.080,128801.3,128801.3,2846,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889663,628451.00
05/23/2014 20:00,0,0.320,ACTIVE,215.09,393.15,59.965,1400889609,"274151322000068","019011112586793",36.82,31.00,0,336.94,414.79,11.8,9.5,0.057,73363.6,73363.6,2844,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889665,628452.00
05/23/2014 20:00,0,0.465,ACTIVE,214.41,340.25,59.975,1400889609,"274151322000054","019011112586793",27.85,28.00,0,333.93,345.06,13.1,10.7,0.080,126363.4,126363.4,2811,0,0,0,L,1151911521,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400889667,628453.00
05/23/2014 20:15,1,0.382,ACTIVE_NO_POWER,214.3,390.97,60.03,1400890503,"040051121000097","019011112586793",24.56,26,0.040,315.80,441.99,9.3,0.0,0.000,302437.59999997,302439.29999996,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890506,628454.00
05/23/2014 20:15,1,0.462,ACTIVE_NO_POWER,213.7,372.81,60.00,1400890503,"040051121000095","019011112586793",22.07,25,0.122,312.10,436.47,10.1,0.0,0.000,271946.7999999,271948.09999991,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890508,628455.00
05/23/2014 20:15,1,0.246,ACTIVE,213.6,348.85,60.03,1400890503,"033051125000132","019011112586793",32.98,23,0.131,317.26,440.24,8.1,11.0,0.017,246834.49999948,246835.99999948,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890510,628456.00
05/23/2014 20:15,1,0.235,ACTIVE,214.3,362.56,60.03,1400890503,"033051125000135","019011112586793",32.99,24,0.143,315.87,440.44,7.7,12.0,0.002,242926.09999988,242927.59999988,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890513,628457.00
05/23/2014 20:15,1,0.383,ACTIVE_NO_POWER,213.3,408.63,60.03,1400890503,"040051121000116","019011112586793",24.51,23,0.000,311.75,439.45,9.2,0.0,0.000,286156.29999992,286157.99999991,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890515,628458.00
05/23/2014 20:15,1,0.391,ACTIVE_NO_POWER,214.1,411.27,60.03,1400890503,"040051121000068","019011112586793",21.64,24,0.000,319.08,439.27,8.4,0.0,0.000,277239.69999998,277241.09999996,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890517,628459.00
05/23/2014 20:15,1,0.273,ACTIVE,213.2,333.70,60.03,1400890503,"033051125000118","019011112586793",37.69,24,0.151,318.67,441.04,10.2,6.7,0.156,314313.90000016,314315.90000016,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890520,628460.00
05/23/2014 20:15,1,0.280,ACTIVE,213.6,376.38,60.03,1400890503,"033051125000150","019011112586793",38.06,24,0.135,317.39,440.72,10.6,13.8,0.002,317195.69999965,317197.89999965,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890522,628461.00
05/23/2014 20:15,1,0.358,ACTIVE_NO_POWER,213.8,411.48,60.03,1400890503,"040051121000185","019011112586793",23.04,25,0.000,317.30,440.14,8.1,0.0,0.000,285981.70000006,285983.00000007,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890525,628462.00
05/23/2014 20:15,1,0.353,ACTIVE_NO_POWER,213.7,405.12,60.03,1400890503,"040051121000195","019011112586793",22.18,24,0.000,320.32,440.93,7.8,0.0,0.000,288525.60000016,288527.10000016,450,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890527,628463.00
05/23/2014 20:15,0,0.404,ACTIVE,214.41,340.85,59.981,1400890503,"274151322000083","019011112586793",27.21,27.80,0,333.93,345.66,11.1,8.8,0.066,128136.7,128136.7,2874,0,0,0,L,1151911521,0,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890529,628464.00
05/23/2014 20:15,0,0.434,ACTIVE,215.32,340.85,59.986,1400890503,"274151322000076","019011112586793",27.79,28.30,0,333.93,346.26,12.2,9.9,0.071,130214.2,130214.2,2870,0,0,0,L,1151911521,0,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890531,628465.00
05/23/2014 20:15,0,0.248,ACTIVE,215.09,399.76,59.981,1400890503,"274151322000094","019011112586793",37.53,29.50,0,335.74,418.70,9.4,7.2,0.053,75544.1,75544.1,2887,0,0,0,L,1151911521,0,122.23,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890534,628466.00
05/23/2014 20:15,0,0.424,ACTIVE,214.64,340.55,59.986,1400890503,"274151322000052","019011112586793",27.79,28.30,0,333.63,346.26,11.9,9.6,0.071,128257.3,128257.3,2829,0,0,0,L,1151911521,0,122.01,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890535,628467.00
05/23/2014 20:15,0,0.406,ACTIVE,214.87,339.04,59.996,1400890503,"274151322000085","019011112586793",27.23,27.30,0,334.84,345.96,11.2,8.9,0.066,127636.4,127636.4,2812,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890537,628468.00
05/23/2014 20:15,0,0.408,ACTIVE,215.09,341.45,59.996,1400890503,"274151322000087","019011112586793",26.98,36.30,0,333.93,345.96,11.1,8.8,0.053,123088.0,123088.0,2828,0,0,0,L,1151911521,0,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890539,628469.00
05/23/2014 20:15,0,0.391,ACTIVE,214.64,338.44,59.981,1400890503,"274151322000088","019011112586793",26.54,27.30,0,333.93,345.36,10.5,8.2,0.053,123415.6,123415.6,2821,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890541,628470.00
05/23/2014 20:15,0,0.416,ACTIVE,214.64,340.55,60.012,1400890503,"274151322000095","019011112586793",27.41,27.50,0,334.54,345.66,11.6,9.2,0.066,128804.0,128804.0,2847,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890543,628471.00
05/23/2014 20:15,0,0.273,ACTIVE,215.54,396.15,59.970,1400890503,"274151322000068","019011112586793",37.29,30.80,0,337.24,419.30,10.3,8.0,0.049,73365.9,73365.9,2845,0,0,0,L,1151911521,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890545,628472.00
05/23/2014 20:15,0,0.406,ACTIVE,214.41,339.04,59.981,1400890503,"274151322000054","019011112586793",27.29,27.80,0,333.93,345.66,11.2,8.9,0.066,126365.9,126365.9,2812,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890547,628473.00
05/23/2014 20:15,1,0.352,ALERT,214.3,385.78,60.03,1400890502,"040051121000097","019011112586793",23.93,26,0.036,316.07,441.84,8.3,6.2,0.162,302439.29999996,302439.49999995,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400890505,628474.00
05/23/2014 20:15,1,0.435,ACTIVE_NO_POWER,213.9,384.21,60.03,1400890502,"040051121000095","019011112586793",21.77,25,0.000,314.02,437.01,9.3,0.0,0.000,271948.09999991,271948.2999999,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890508,628475.00
05/23/2014 20:15,1,0.231,ACTIVE,214.8,327.65,60.03,1400890502,"033051125000132","019011112586793",33.04,23,0.135,319.35,440.55,7.6,4.4,0.232,246835.99999948,246836.09999948,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890510,628476.00
05/23/2014 20:15,1,0.222,ACTIVE_NO_POWER,214.1,428.75,60.03,1400890502,"033051125000135","019011112586793",32.76,24,0.000,315.62,439.98,7.2,0.0,0.000,242927.59999988,242927.79999987,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890512,628477.00
05/23/2014 20:15,1,0.391,ACTIVE,213.9,377.11,60.03,1400890502,"040051121000116","019011112586793",23.51,23,0.000,312.11,438.89,9.1,0.4,0.000,286157.99999991,286158.09999987,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890514,628478.00
05/23/2014 20:15,1,0.254,ACTIVE,214.2,342.20,60.03,1400890502,"033051125000118","019011112586793",37.84,24,0.129,318.66,443.68,9.5,10.5,0.063,314315.90000016,314316.20000011,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890519,628479.00
05/23/2014 20:15,1,0.257,ACTIVE_NO_POWER,214.0,372.36,60.03,1400890502,"033051125000150","019011112586793",37.84,24,0.000,315.57,443.81,9.6,0.0,0.199,317197.89999965,317198.09999965,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890521,628480.00
05/23/2014 20:15,1,0.337,ACTIVE_NO_POWER,214.4,403.02,60.03,1400890502,"040051121000185","019011112586793",22.64,25,0.000,316.38,439.22,7.5,0.0,0.000,285983.00000007,285983.00000007,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890523,628481.00
05/23/2014 20:15,1,0.320,ACTIVE,214.4,353.12,60.00,1400890502,"040051121000195","019011112586793",22.56,24,0.139,320.65,440.63,7.1,10.4,0.006,288527.10000016,288527.20000016,452,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890525,628482.00
05/23/2014 20:15,0,0.375,ACTIVE,215.32,339.65,59.975,1400890502,"274151322000083","019011112586793",27.45,27.80,0,334.84,344.45,10.4,8.1,0.062,128137.0,128137.0,2875,0,0,0,L,1151911521,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890527,628483.00
05/23/2014 20:15,0,0.404,ACTIVE,216.00,342.35,59.965,1400890502,"274151322000076","019011112586793",27.87,28.00,0,336.34,345.36,11.4,9.1,0.066,130214.6,130214.6,2871,0,0,0,L,1151911521,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890529,628484.00
05/23/2014 20:15,0,0.238,ACTIVE,215.32,388.34,59.970,1400890502,"274151322000094","019011112586793",36.40,29.50,0,383.23,400.96,8.8,6.5,0.049,75544.3,75544.3,2888,0,0,0,L,1151911521,0,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890530,628485.00
05/23/2014 20:15,0,0.404,ACTIVE,214.87,340.25,59.970,1400890502,"274151322000052","019011112586793",27.29,28.30,0,334.54,345.06,11.2,8.9,0.062,128257.6,128257.6,2830,0,0,0,L,1151911521,0,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890532,628486.00
05/23/2014 20:15,0,0.377,ACTIVE,215.32,339.34,59.975,1400890502,"274151322000085","019011112586793",27.35,27.30,0,335.74,344.76,10.5,8.2,0.057,127636.6,127636.6,2813,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890534,628487.00
05/23/2014 20:15,0,0.379,ACTIVE,215.32,339.95,59.965,1400890502,"274151322000087","019011112586793",27.10,36.00,0,335.14,345.06,10.4,8.1,0.049,123088.3,123088.3,2829,0,0,0,L,1151911521,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890536,628488.00
05/23/2014 20:15,0,0.357,ACTIVE,214.87,338.14,59.981,1400890502,"274151322000088","019011112586793",27.14,27.00,0,334.84,344.15,9.8,7.6,0.057,123415.8,123415.8,2822,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890538,628489.00
05/23/2014 20:15,0,0.383,ACTIVE,215.09,339.65,59.986,1400890502,"274151322000095","019011112586793",27.67,27.50,0,335.14,344.45,10.8,8.5,0.066,128804.3,128804.3,2848,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890539,628490.00
05/23/2014 20:15,0,0.252,ACTIVE,216.22,397.05,59.970,1400890502,"274151322000068","019011112586793",37.45,30.80,0,387.44,411.48,9.6,7.3,0.044,73366.2,73366.2,2846,0,0,0,L,1151911521,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890541,628491.00
05/23/2014 20:15,0,0.381,ACTIVE,215.09,339.04,59.975,1400890502,"274151322000054","019011112586793",27.27,27.80,0,334.84,344.76,10.5,8.2,0.057,126366.2,126366.2,2813,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890543,628492.00
05/23/2014 20:15,1,0.364,ACTIVE,214.4,364.91,60.03,1400890502,"040051121000068","019011112586793",21.33,24,0.106,318.62,439.19,7.7,13.7,0.000,277241.09999996,277241.29999995,178,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890545,628493.00
05/23/2014 20:15,1,0.315,ACTIVE,214.2,378.47,60.00,1400890503,"040051121000097","019011112586793",23.50,26,0.000,317.49,442.46,7.2,2.8,0.186,302439.49999995,302439.69999994,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890505,628494.00
05/23/2014 20:15,1,0.416,ACTIVE,214.1,332.33,60.00,1400890503,"040051121000095","019011112586793",21.57,25,0.139,311.55,436.70,8.9,10.3,0.064,271948.2999999,271948.49999995,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890508,628495.00
05/23/2014 20:15,1,0.212,ACTIVE_NO_POWER,214.3,394.64,60.00,1400890503,"033051125000132","019011112586793",32.56,23,0.000,322.43,439.92,6.8,0.0,0.000,246836.09999948,246836.39999948,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890510,628496.00
05/23/2014 20:15,1,0.205,ACTIVE_NO_POWER,214.2,389.32,60.00,1400890503,"033051125000135","019011112586793",32.21,24,0.000,316.98,440.70,6.5,0.0,0.000,242927.79999987,242927.89999983,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890512,628497.00
05/23/2014 20:15,1,0.312,ACTIVE_NO_POWER,214.1,418.08,60.00,1400890503,"040051121000116","019011112586793",25.31,23,0.000,311.35,439.01,7.7,0.0,0.000,286158.09999987,286158.39999988,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890514,628498.00
05/23/2014 20:15,1,0.330,ACTIVE,214.5,332.70,60.00,1400890503,"040051121000068","019011112586793",21.74,24,0.133,321.48,439.12,7.1,13.5,0.082,277241.29999995,277241.39999997,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890516,628499.00
05/23/2014 20:15,1,0.233,ACTIVE,214.1,358.32,60.00,1400890503,"033051125000118","019011112586793",37.68,24,0.135,316.05,443.36,8.7,14.0,0.007,314316.20000011,314316.50000012,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890519,628500.00
05/23/2014 20:15,1,0.240,ACTIVE_NO_POWER,214.7,399.01,60.03,1400890503,"033051125000150","019011112586793",37.54,24,0.000,318.05,444.68,8.9,0.0,0.000,317198.09999965,317198.29999965,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890521,628501.00
05/23/2014 20:15,1,0.320,ACTIVE,214.3,343.75,60.03,1400890503,"040051121000185","019011112586793",22.27,25,0.133,315.60,439.45,7.0,14.4,0.008,285983.00000007,285983.20000006,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890523,628502.00
05/23/2014 20:15,1,0.281,ACTIVE,214.2,329.81,60.00,1400890503,"040051121000195","019011112586793",22.79,24,0.125,323.19,440.26,6.3,7.2,0.131,288527.20000016,288527.30000016,454,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890526,628503.00
05/23/2014 20:15,0,0.354,ACTIVE,214.87,339.95,59.965,1400890503,"274151322000083","019011112586793",26.56,27.80,0,335.44,344.45,9.5,7.3,0.057,128137.2,128137.2,2876,0,0,0,L,1151911521,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890527,628504.00
05/23/2014 20:15,0,0.373,ACTIVE,215.77,341.75,59.970,1400890503,"274151322000076","019011112586793",27.87,28.00,0,336.64,345.66,10.5,8.2,0.062,130214.9,130214.9,2872,0,0,0,L,1151911521,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890529,628505.00
05/23/2014 20:15,0,0.217,ACTIVE,215.32,386.83,59.970,1400890503,"274151322000094","019011112586793",36.28,29.50,0,378.12,403.37,8.0,5.8,0.044,75544.5,75544.5,2889,0,0,0,L,1151911521,0,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890531,628506.00
05/23/2014 20:15,0,0.373,ACTIVE,214.87,340.85,59.938,1400890503,"274151322000052","019011112586793",27.39,28.30,0,335.14,345.36,10.3,8.0,0.053,128257.9,128257.9,2831,0,0,0,L,1151911521,0,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890533,628507.00
05/23/2014 20:15,0,0.348,ACTIVE,215.54,340.85,59.970,1400890503,"274151322000085","019011112586793",27.29,27.30,0,336.34,344.76,9.6,7.4,0.049,127636.9,127636.9,2814,0,0,0,L,1151911521,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890535,628508.00
05/23/2014 20:15,0,0.352,ACTIVE,215.09,340.55,59.975,1400890503,"274151322000087","019011112586793",26.90,35.80,0,335.44,344.76,9.6,7.4,0.044,123088.6,123088.6,2830,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890536,628509.00
05/23/2014 20:15,0,0.334,ACTIVE,214.87,340.25,59.975,1400890503,"274151322000088","019011112586793",26.68,27.00,0,335.74,344.45,9.1,6.8,0.053,123416.1,123416.1,2823,0,0,0,L,1151911521,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890538,628510.00
05/23/2014 20:15,0,0.357,ACTIVE,215.09,339.04,59.986,1400890503,"274151322000095","019011112586793",27.33,27.50,0,335.74,344.76,9.9,7.6,0.057,128804.5,128804.5,2849,0,0,0,L,1151911521,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890540,628511.00
05/23/2014 20:15,0,0.240,ACTIVE,216.00,384.13,59.975,1400890503,"274151322000068","019011112586793",36.04,30.80,0,382.93,411.48,8.8,6.6,0.044,73366.4,73366.4,2847,0,0,0,L,1151911521,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890542,628512.00
05/23/2014 20:15,0,0.348,ACTIVE,215.09,338.44,59.965,1400890503,"274151322000054","019011112586793",27.47,27.50,0,335.14,344.45,9.7,7.4,0.049,126366.5,126366.5,2814,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400890543,628513.00
05/23/2014 20:30,1,0.177,ACTIVE_NO_POWER,213.6,412.99,60.03,1400891403,"033051125000118","019011112586793",35.49,23,0.000,316.36,445.03,6.2,0.0,0.000,314316.50000012,314317.30000013,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400891417,628514.00
05/23/2014 20:30,1,0.179,ACTIVE_NO_POWER,213.4,377.20,60.03,1400891403,"033051125000150","019011112586793",36.99,24,0.000,315.86,443.86,6.5,0.0,0.000,317198.29999965,317199.29999965,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400891419,628515.00
05/23/2014 20:30,0,0.297,ACTIVE,214.64,339.95,59.996,1400891403,"274151322000083","019011112586793",21.01,27.30,0,334.84,344.45,6.3,4.1,0.035,128138.4,128138.4,2877,0,0,0,L,1151911521,0,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400891426,628516.00
05/23/2014 20:30,0,0.295,ACTIVE,214.87,338.74,59.981,1400891403,"274151322000076","019011112586793",27.59,27.50,0,335.74,344.45,8.2,6.0,0.044,130216.1,130216.1,2873,0,0,0,L,1151911521,0,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400891427,628517.00
05/23/2014 20:30,0,0.170,ACTIVE,214.87,372.11,59.986,1400891403,"274151322000094","019011112586793",34.89,29.00,0,336.64,405.77,6.0,3.8,0.027,75545.4,75545.4,2890,0,0,0,L,1151911521,0,122.01,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400891429,628518.00
05/23/2014 20:30,0,0.299,ACTIVE,214.64,339.95,59.986,1400891403,"274151322000052","019011112586793",27.06,27.80,0,334.54,344.45,8.2,6.0,0.040,128259.1,128259.1,2832,0,0,0,L,1151911521,0,121.78,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400891431,628519.00
05/23/2014 20:30,0,0.277,ACTIVE,214.87,339.65,60.002,1400891403,"274151322000085","019011112586793",26.88,27.00,0,335.44,344.15,7.5,5.3,0.035,127638.0,127638.0,2815,0,0,0,L,1151911521,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400891433,628520.00
05/23/2014 20:30,0,0.279,ACTIVE,214.87,337.84,59.981,1400891403,"274151322000087","019011112586793",26.78,35.00,0,334.54,344.15,7.6,5.4,0.022,123089.7,123089.7,2831,0,0,0,L,1151911521,0,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400891434,628521.00
05/23/2014 20:30,0,0.260,ACTIVE,214.64,340.25,59.991,1400891403,"274151322000088","019011112586793",26.36,26.80,0,334.84,343.85,7.0,4.8,0.035,123417.1,123417.1,2824,0,0,0,L,1151911521,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400891436,628522.00
05/23/2014 20:30,0,0.283,ACTIVE,214.64,339.65,59.981,1400891403,"274151322000095","019011112586793",26.68,27.30,0,335.14,343.85,7.7,5.5,0.040,128805.7,128805.7,2850,0,0,0,L,1151911521,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400891438,628523.00
05/23/2014 20:30,0,0.188,ACTIVE,215.32,384.13,59.975,1400891403,"274151322000068","019011112586793",36.06,30.50,0,337.54,404.87,6.8,4.7,0.031,73367.4,73367.4,2848,0,0,0,L,1151911521,0,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400891439,628524.00
05/23/2014 20:30,0,0.270,ACTIVE,214.41,338.14,59.986,1400891403,"274151322000054","019011112586793",27.67,27.30,0,334.54,343.85,7.6,5.4,0.040,126367.6,126367.6,2815,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400891441,628525.00
05/23/2014 20:30,1,0.044,ALERT,213.1,315.28,60.03,1400891403,"040051121000097","019011112586793",28.73,24,0.000,313.53,349.82,1.2,0.0,0.000,302439.69999994,302439.99999995,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400891508,628526.00
05/23/2014 20:30,1,0.141,ALERT,213.4,328.36,60.00,1400891403,"040051121000095","019011112586793",25.60,23,0.000,328.25,369.04,3.5,0.0,0.000,271948.49999995,271948.7999999,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400891511,628527.00
05/23/2014 20:30,1,0.089,ALERT,213.3,348.14,60.03,1400891403,"040051121000116","019011112586793",28.42,22,0.000,347.39,394.79,2.5,0.0,0.000,286158.39999988,286158.69999989,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400891518,628528.00
05/23/2014 20:30,1,0.061,ALERT,213.7,313.92,60.03,1400891403,"040051121000068","019011112586793",25.81,22,0.000,313.66,351.17,1.5,0.0,0.000,277241.39999997,277241.49999993,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400891521,628529.00
05/23/2014 20:30,1,0.053,ALERT,212.9,310.12,60.03,1400891403,"040051121000185","019011112586793",27.38,24,0.000,309.89,320.91,1.4,0.0,0.000,285983.20000006,285983.60000004,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400891524,628530.00
05/23/2014 20:30,1,0.018,ALERT,213.7,367.64,60.00,1400891403,"040051121000195","019011112586793",27.50,22,0.000,367.40,419.03,0.5,0.0,0.000,288527.30000016,288527.60000016,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400891527,628531.00
05/23/2014 20:30,1,0.062,ACTIVE_NO_POWER,214.0,369.35,60.00,1400891403,"033051125000132","019011112586793",35.43,22,0.000,317.93,440.68,1.9,0.0,0.000,246836.39999948,246837.09999948,352,0,0,0,L,2361,99,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400891915,628532.00
05/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400891403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,242927.89999983,242927.89999983,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400892283,628533.00
05/23/2014 20:45,0,0.217,ACTIVE,215.09,339.65,59.981,1400892304,"274151322000083","019011112586793",26.66,26.80,0,333.93,342.95,5.8,3.7,0.027,128139.5,128139.5,2878,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400892376,628534.00
05/23/2014 20:45,0,0.236,ACTIVE,215.77,339.65,59.986,1400892304,"274151322000076","019011112586793",26.98,27.00,0,334.84,342.95,6.5,4.3,0.035,130217.4,130217.4,2874,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400892377,628535.00
05/23/2014 20:45,0,0.133,ACTIVE,215.09,339.65,59.991,1400892304,"274151322000094","019011112586793",30.95,27.80,0,334.84,376.92,4.2,2.1,0.022,75546.1,75546.1,2891,0,0,0,L,1151911521,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400892379,628536.00
05/23/2014 20:45,0,0.246,ACTIVE,214.64,339.04,59.981,1400892304,"274151322000052","019011112586793",26.34,27.30,0,333.63,342.95,6.6,4.4,0.031,128260.4,128260.4,2833,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400892381,628537.00
05/23/2014 20:45,0,0.215,ACTIVE,215.32,339.95,59.991,1400892304,"274151322000085","019011112586793",27.29,26.30,0,334.84,342.65,5.9,3.8,0.027,127639.2,127639.2,2816,0,0,0,L,1151911521,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400892382,628538.00
05/23/2014 20:45,0,0.227,ACTIVE,215.09,339.04,59.996,1400892304,"274151322000087","019011112586793",26.22,33.30,0,334.24,343.55,6.0,3.9,0.031,123090.8,123090.8,2832,0,0,0,L,1151911521,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400892384,628539.00
05/23/2014 20:45,0,0.209,ACTIVE,214.87,338.74,59.996,1400892304,"274151322000088","019011112586793",25.64,26.30,0,333.93,342.95,5.4,3.3,0.013,123418.1,123418.1,2825,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400892386,628540.00
05/23/2014 20:45,0,0.223,ACTIVE,215.09,339.65,59.991,1400892304,"274151322000095","019011112586793",26.74,26.50,0,333.93,342.35,6.1,3.9,0.035,128806.9,128806.9,2851,0,0,0,L,1151911521,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400892388,628541.00
05/23/2014 20:45,0,0.154,ACTIVE,216.00,340.55,59.991,1400892304,"274151322000068","019011112586793",31.53,29.30,0,336.04,388.94,4.9,2.8,0.018,73368.3,73368.3,2849,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400892389,628542.00
05/23/2014 20:45,0,0.217,ACTIVE,214.87,340.55,59.991,1400892304,"274151322000054","019011112586793",27.12,26.80,0,333.63,342.35,5.9,3.8,0.035,126368.8,126368.8,2816,0,0,0,L,1151911521,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400892391,628543.00
05/23/2014 20:45,1,0.047,ALERT,214.2,322.64,60.03,1400892304,"040051121000097","019011112586793",28.42,22,0.000,322.45,352.60,1.3,0.0,0.000,302439.99999995,302439.99999995,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400892396,628544.00
05/23/2014 20:45,1,0.013,ACTIVE_NO_POWER,214.2,426.00,60.07,1400892304,"033051125000118","019011112586793",42.72,22,0.000,319.07,443.80,0.5,0.0,0.000,314317.30000013,314318.20000011,265,0,0,0,L,2361,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400892879,628545.00
05/23/2014 20:45,1,0.022,ACTIVE_NO_POWER,213.7,391.60,60.03,1400892304,"033051125000150","019011112586793",42.63,22,0.000,323.47,440.42,0.9,0.0,0.000,317199.29999965,317200.19999965,286,0,0,0,L,2361,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400892965,628546.00
05/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400892304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,271948.7999999,271948.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400893184,628547.00
05/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400892304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,246837.09999948,246837.09999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400893184,628548.00
05/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400892304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,286158.69999989,286158.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400893184,628549.00
05/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400892304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,277241.49999993,277241.49999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400893184,628550.00
05/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400892304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,285983.60000004,285983.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400893184,628551.00
05/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400892304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,288527.60000016,288527.60000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400893184,628552.00
05/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400892304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,242927.89999983,242927.89999983,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400893184,628553.00
