ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2014 21:00,0,0.172,ACTIVE,215.32,339.34,59.996,1400893203,"274151322000083","019011112586793",26.24,26.30,0,335.44,343.25,4.6,2.5,0.022,128140.3,128140.3,2879,0,0,0,L,1151911521,1,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400893277,628554.00
05/23/2014 21:00,0,0.186,ACTIVE,215.77,339.04,60.023,1400893203,"274151322000076","019011112586793",26.42,26.80,0,336.04,343.25,5.0,2.9,0.018,130218.3,130218.3,2875,0,0,0,L,1151911521,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400893278,628555.00
05/23/2014 21:00,0,0.102,ACTIVE,215.32,338.74,59.975,1400893203,"274151322000094","019011112586793",30.24,27.30,0,336.34,342.65,3.1,1.1,0.013,75546.5,75546.5,2892,0,0,0,L,1151911521,1,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400893280,628556.00
05/23/2014 21:00,0,0.193,ACTIVE,214.87,338.74,59.986,1400893203,"274151322000052","019011112586793",26.84,26.80,0,334.24,343.25,5.2,3.1,0.018,128261.4,128261.4,2834,0,0,0,L,1151911521,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400893282,628557.00
05/23/2014 21:00,0,0.170,ACTIVE,215.32,339.95,59.975,1400893203,"274151322000085","019011112586793",26.52,25.80,0,335.74,342.95,4.6,2.5,0.018,127640.0,127640.0,2817,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400893284,628558.00
05/23/2014 21:00,0,0.180,ACTIVE,215.09,339.04,59.996,1400893203,"274151322000087","019011112586793",25.72,32.20,0,335.14,343.55,4.7,2.6,0.018,123091.7,123091.7,2833,0,0,0,L,1151911521,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400893285,628559.00
05/23/2014 21:00,0,0.162,ACTIVE,214.64,339.65,59.975,1400893203,"274151322000088","019011112586793",24.65,25.80,0,334.54,343.25,4.1,2.0,0.018,123418.8,123418.8,2826,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400893287,628560.00
05/23/2014 21:00,0,0.170,ACTIVE,214.87,338.74,59.954,1400893203,"274151322000095","019011112586793",26.66,26.30,0,335.14,342.65,4.6,2.5,0.018,128807.7,128807.7,2852,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400893289,628561.00
05/23/2014 21:00,0,0.117,ACTIVE,215.77,340.25,59.981,1400893203,"274151322000068","019011112586793",30.34,28.50,0,336.34,344.45,3.6,1.6,0.009,73368.9,73368.9,2850,0,0,0,L,1151911521,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400893290,628562.00
05/23/2014 21:00,0,0.172,ACTIVE,214.87,338.44,60.007,1400893203,"274151322000054","019011112586793",26.08,26.30,0,334.54,343.25,4.5,2.4,0.018,126369.6,126369.6,2817,0,0,0,L,1151911521,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400893292,628563.00
05/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400893203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,271948.7999999,271948.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894084,628564.00
05/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400893203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,246837.09999948,246837.09999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894084,628565.00
05/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400893203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,286158.69999989,286158.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894084,628566.00
05/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400893203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,277241.49999993,277241.49999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894084,628567.00
05/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400893203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,285983.60000004,285983.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894084,628568.00
05/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400893203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,288527.60000016,288527.60000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894084,628569.00
05/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400893203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,242927.89999983,242927.89999983,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894084,628570.00
05/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400893203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,302439.99999995,302439.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894084,628571.00
05/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400893203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,314318.20000011,314318.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894084,628572.00
05/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400893203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,317200.19999965,317200.19999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894084,628573.00
05/23/2014 21:15,0,0.104,ACTIVE,214.41,337.54,59.975,1400894103,"274151322000083","019011112586793",25.17,25.50,0,334.24,342.05,2.6,0.6,0.000,128140.6,128140.6,2880,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894177,628574.00
05/23/2014 21:15,0,0.107,ACTIVE,214.87,337.54,59.959,1400894103,"274151322000076","019011112586793",26.56,26.30,0,335.44,342.05,2.9,0.8,0.004,130218.8,130218.8,2876,0,0,0,L,1151911521,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894179,628575.00
05/23/2014 21:15,0,0.053,ACTIVE_NO_POWER,214.87,318.91,59.996,1400894103,"274151322000094","019011112586793",25.62,26.50,0,317.40,341.75,1.4,0.0,0.000,75546.5,75546.5,2893,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894181,628576.00
05/23/2014 21:15,0,0.127,ACTIVE,214.41,337.24,60.002,1400894103,"274151322000052","019011112586793",25.19,26.30,0,333.63,342.05,3.3,1.2,0.004,128261.9,128261.9,2835,0,0,0,L,1151911521,1,121.78,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894182,628577.00
05/23/2014 21:15,0,0.100,ACTIVE,214.64,337.84,59.981,1400894103,"274151322000085","019011112586793",26.04,25.30,0,335.14,342.05,2.6,0.6,0.000,127640.4,127640.4,2818,0,0,0,L,1151911521,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894184,628578.00
05/23/2014 21:15,0,0.107,ACTIVE,214.64,337.84,59.975,1400894103,"274151322000087","019011112586793",25.49,30.80,0,333.93,341.75,2.8,0.8,0.000,123092.1,123092.1,2834,0,0,0,L,1151911521,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894186,628579.00
05/23/2014 21:15,0,0.090,ACTIVE,214.41,337.24,59.965,1400894103,"274151322000088","019011112586793",23.82,25.30,0,334.24,341.45,2.1,0.2,0.004,123419.0,123419.0,2827,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894188,628580.00
05/23/2014 21:15,0,0.102,ACTIVE,214.41,336.64,59.981,1400894103,"274151322000095","019011112586793",24.93,25.80,0,334.24,341.45,2.6,0.6,0.004,128808.1,128808.1,2853,0,0,0,L,1151911521,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894189,628581.00
05/23/2014 21:15,0,0.072,ACTIVE_NO_POWER,215.09,318.30,59.965,1400894103,"274151322000068","019011112586793",25.92,28.00,0,316.80,345.06,1.9,0.0,0.000,73369.1,73369.1,2851,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894191,628582.00
05/23/2014 21:15,0,0.098,ACTIVE,214.41,336.94,59.975,1400894103,"274151322000054","019011112586793",25.35,26.00,0,333.63,341.15,2.6,0.6,0.009,126369.9,126369.9,2818,0,0,0,L,1151911521,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894193,628583.00
05/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400894103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,242927.89999983,242927.89999983,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894984,628584.00
05/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400894103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,302439.99999995,302439.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894984,628585.00
05/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400894103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,314318.20000011,314318.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894984,628586.00
05/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400894103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,317200.19999965,317200.19999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894984,628587.00
05/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400894103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,271948.7999999,271948.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894984,628588.00
05/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400894103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,246837.09999948,246837.09999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894984,628589.00
05/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400894103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,286158.69999989,286158.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894984,628590.00
05/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400894103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,277241.49999993,277241.49999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894984,628591.00
05/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400894103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,285983.60000004,285983.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894984,628592.00
05/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400894103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,288527.60000016,288527.60000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400894984,628593.00
05/23/2014 21:30,0,0.053,ALERT,213.74,298.17,59.970,1400895003,"274151322000083","019011112586793",18.53,24.00,0,296.96,339.65,1.0,0.0,0.000,128140.7,128140.7,2881,0,0,0,L,1151911521,1,121.78,123.59,0002,18,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400895078,628594.00
05/23/2014 21:30,0,0.000,ALERT,213.51,297.26,59.970,1400895003,"274151322000094","019011112586793",38.61,24.80,0,296.36,391.64,0.0,0.0,0.000,75546.5,75546.5,2894,0,0,0,L,1151911521,1,121.78,123.81,0100,22,0,0,0,0,0,0,231,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1400895083,628595.00
05/23/2014 21:30,0,0.076,ALERT,213.06,298.17,59.944,1400895003,"274151322000052","019011112586793",18.37,24.50,0,296.36,341.15,1.4,0.0,0.000,128262.0,128262.0,2836,0,0,0,L,1151911521,1,121.55,123.36,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400895086,628596.00
05/23/2014 21:30,0,0.053,ALERT,213.51,297.87,60.023,1400895003,"274151322000085","019011112586793",19.02,23.80,0,296.66,340.55,1.0,0.0,0.000,127640.4,127640.4,2819,0,0,0,L,1151911521,1,122.46,123.36,0002,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400895089,628597.00
05/23/2014 21:30,0,0.062,ALERT,213.96,296.96,59.981,1400895003,"274151322000087","019011112586793",17.41,28.50,0,296.06,339.65,1.1,0.0,0.000,123092.1,123092.1,2835,0,0,0,L,1151911521,1,122.23,123.36,0002,24,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400895091,628598.00
05/23/2014 21:30,0,0.039,ALERT,213.29,297.57,59.991,1400895003,"274151322000088","019011112586793",17.93,23.80,0,296.66,339.34,0.7,0.0,0.000,123419.0,123419.0,2828,0,0,0,L,1151911521,1,122.46,123.14,0002,19,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400895094,628599.00
05/23/2014 21:30,0,0.047,ALERT,213.74,298.77,59.975,1400895003,"274151322000095","019011112586793",19.48,24.00,0,297.87,339.65,0.9,0.0,0.000,128808.1,128808.1,2854,0,0,0,L,1151911521,1,122.01,123.36,0002,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400895097,628600.00
05/23/2014 21:30,0,0.008,ALERT,214.19,296.96,59.981,1400895003,"274151322000068","019011112586793",38.82,26.00,0,296.06,391.94,0.0,0.0,0.000,73369.1,73369.1,2852,0,0,0,L,1151911521,1,122.23,123.81,0100,25,0,0,0,0,0,0,237,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1400895100,628601.00
05/23/2014 21:30,0,0.047,ALERT,213.74,297.87,59.991,1400895003,"274151322000054","019011112586793",18.41,24.50,0,296.66,339.34,0.9,0.0,0.000,126369.9,126369.9,2819,0,0,0,L,1151911521,1,122.01,123.36,0002,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400895103,628602.00
05/23/2014 21:30,0,0.053,ALERT,214.41,297.87,59.981,1400895003,"274151322000076","019011112586793",18.89,24.80,0,296.36,359.78,1.0,0.0,0.000,130218.8,130218.8,2877,0,0,0,L,1151911521,2,122.23,123.81,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400895125,628603.00
05/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400895003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,317200.19999965,317200.19999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400895883,628604.00
05/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400895003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,271948.7999999,271948.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400895883,628605.00
05/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400895003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,246837.09999948,246837.09999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400895883,628606.00
05/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400895003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,286158.69999989,286158.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400895883,628607.00
05/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400895003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,277241.49999993,277241.49999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400895883,628608.00
05/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400895003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,285983.60000004,285983.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400895883,628609.00
05/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400895003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,288527.60000016,288527.60000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400895883,628610.00
05/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400895003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,242927.89999983,242927.89999983,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400895883,628611.00
05/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400895003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,302439.99999995,302439.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400895883,628612.00
05/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400895003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,314318.20000011,314318.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400895883,628613.00
05/23/2014 21:45,0,0.000,ALERT,213.96,298.47,59.928,1400895903,"274151322000083","019011112586793",0.00,22.30,0,295.46,300.57,0.0,0.0,0.000,128140.7,128140.7,2883,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1400895977,628614.00
05/23/2014 21:45,0,0.000,ALERT,214.64,297.87,59.981,1400895903,"274151322000076","019011112586793",0.00,23.30,0,295.16,300.57,0.0,0.0,0.000,130218.8,130218.8,2879,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1400895980,628615.00
05/23/2014 21:45,0,0.000,ALERT,214.19,298.17,59.938,1400895903,"274151322000094","019011112586793",0.00,23.00,0,294.86,368.50,0.0,0.0,0.000,75546.5,75546.5,2896,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1400895983,628616.00
05/23/2014 21:45,0,0.000,ALERT,213.96,299.07,59.965,1400895903,"274151322000052","019011112586793",0.00,23.00,0,295.16,300.87,0.0,0.0,0.000,128262.0,128262.0,2838,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1400895985,628617.00
05/23/2014 21:45,0,0.000,ALERT,214.19,298.47,59.928,1400895903,"274151322000085","019011112586793",0.00,22.50,0,295.16,300.57,0.0,0.0,0.000,127640.4,127640.4,2821,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1400895988,628618.00
05/23/2014 21:45,0,0.000,ALERT,214.19,298.47,59.965,1400895903,"274151322000087","019011112586793",0.00,26.50,0,294.56,299.97,0.0,0.0,0.000,123092.1,123092.1,2837,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1400895991,628619.00
05/23/2014 21:45,0,0.000,ALERT,213.74,298.17,59.965,1400895903,"274151322000088","019011112586793",0.00,22.50,0,295.16,300.27,0.0,0.0,0.000,123419.0,123419.0,2830,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1400895994,628620.00
05/23/2014 21:45,0,0.000,ALERT,214.19,299.97,59.970,1400895903,"274151322000095","019011112586793",0.00,22.50,0,296.36,301.17,0.0,0.0,0.000,128808.1,128808.1,2856,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1400895997,628621.00
05/23/2014 21:45,0,0.000,ALERT,214.64,297.87,59.975,1400895903,"274151322000068","019011112586793",0.00,24.00,0,294.56,369.10,0.0,0.0,0.000,73369.1,73369.1,2854,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1400896000,628622.00
05/23/2014 21:45,0,0.000,ALERT,213.74,298.77,59.986,1400895903,"274151322000054","019011112586793",0.00,23.00,0,295.16,300.87,0.0,0.0,0.000,126369.9,126369.9,2821,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1400896002,628623.00
05/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400895903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,288527.60000016,288527.60000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400896784,628624.00
05/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400895903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,242927.89999983,242927.89999983,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400896784,628625.00
05/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400895903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,302439.99999995,302439.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400896784,628626.00
05/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400895903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,314318.20000011,314318.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400896784,628627.00
05/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400895903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,317200.19999965,317200.19999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400896784,628628.00
05/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400895903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,271948.7999999,271948.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400896784,628629.00
05/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400895903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,246837.09999948,246837.09999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400896784,628630.00
05/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400895903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,286158.69999989,286158.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400896784,628631.00
05/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400895903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,277241.49999993,277241.49999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400896784,628632.00
05/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400895903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,285983.60000004,285983.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400896784,628633.00
05/23/2014 22:00,0,0.000,ALERT,213.74,298.17,59.991,1400896803,"274151322000083","019011112586793",0.00,21.00,0,295.16,304.18,0.0,0.0,0.000,128140.7,128140.7,2885,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400896878,628634.00
05/23/2014 22:00,0,0.000,ALERT,214.41,298.17,60.028,1400896803,"274151322000076","019011112586793",0.00,22.00,0,294.56,303.28,0.0,0.0,0.000,130218.8,130218.8,2881,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400896881,628635.00
05/23/2014 22:00,0,0.000,ALERT,213.96,297.87,59.996,1400896803,"274151322000094","019011112586793",0.00,21.50,0,294.26,303.28,0.0,0.0,0.000,75546.5,75546.5,2898,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400896883,628636.00
05/23/2014 22:00,0,0.000,ALERT,213.51,297.87,59.996,1400896803,"274151322000052","019011112586793",0.00,21.80,0,294.86,303.88,0.0,0.0,0.000,128262.0,128262.0,2840,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400896886,628637.00
05/23/2014 22:00,0,0.000,ALERT,213.51,297.87,59.986,1400896803,"274151322000085","019011112586793",0.00,21.30,0,294.86,303.28,0.0,0.0,0.000,127640.4,127640.4,2823,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400896889,628638.00
05/23/2014 22:00,0,0.000,ALERT,213.51,297.87,59.991,1400896803,"274151322000087","019011112586793",0.00,25.00,0,294.26,303.58,0.0,0.0,0.000,123092.1,123092.1,2839,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400896892,628639.00
05/23/2014 22:00,0,0.000,ALERT,213.06,297.87,59.996,1400896803,"274151322000088","019011112586793",0.00,21.30,0,294.86,303.58,0.0,0.0,0.000,123419.0,123419.0,2832,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400896894,628640.00
05/23/2014 22:00,0,0.000,ALERT,213.51,298.77,60.023,1400896803,"274151322000095","019011112586793",0.00,21.30,0,295.76,304.48,0.0,0.0,0.000,128808.1,128808.1,2858,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400896897,628641.00
05/23/2014 22:00,0,0.000,ALERT,214.19,297.26,59.986,1400896803,"274151322000068","019011112586793",0.00,22.80,0,294.26,302.68,0.0,0.0,0.000,73369.1,73369.1,2856,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400896901,628642.00
05/23/2014 22:00,0,0.000,ALERT,213.51,298.77,59.981,1400896803,"274151322000054","019011112586793",0.00,21.80,0,294.86,303.88,0.0,0.0,0.000,126369.9,126369.9,2823,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400896904,628643.00
05/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400896803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,317200.19999965,317200.19999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400897683,628644.00
05/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400896803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,271948.7999999,271948.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400897683,628645.00
05/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400896803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,246837.09999948,246837.09999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400897683,628646.00
05/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400896803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,286158.69999989,286158.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400897683,628647.00
05/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400896803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,277241.49999993,277241.49999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400897683,628648.00
05/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400896803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,285983.60000004,285983.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400897683,628649.00
05/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400896803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,288527.60000016,288527.60000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400897683,628650.00
05/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400896803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,242927.89999983,242927.89999983,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400897683,628651.00
05/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400896803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,302439.99999995,302439.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400897683,628652.00
05/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400896803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,314318.20000011,314318.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400897683,628653.00
05/23/2014 22:15,0,0.000,ALERT,215.32,299.97,59.965,1400897703,"274151322000083","019011112586793",0.00,19.80,0,294.56,301.47,0.0,0.0,0.000,128140.7,128140.7,2887,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400897778,628654.00
05/23/2014 22:15,0,0.000,ALERT,215.77,299.67,59.949,1400897703,"274151322000076","019011112586793",0.00,20.70,0,294.26,301.17,0.0,0.0,0.000,130218.8,130218.8,2883,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400897780,628655.00
05/23/2014 22:15,0,0.000,ALERT,215.54,299.67,59.970,1400897703,"274151322000094","019011112586793",0.00,20.00,0,293.96,300.57,0.0,0.0,0.000,75546.5,75546.5,2900,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400897783,628656.00
05/23/2014 22:15,0,0.000,ALERT,215.32,300.57,59.970,1400897703,"274151322000052","019011112586793",0.00,20.30,0,294.26,301.77,0.0,0.0,0.000,128262.0,128262.0,2842,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400897786,628657.00
05/23/2014 22:15,0,0.000,ALERT,215.54,300.57,59.981,1400897703,"274151322000085","019011112586793",0.00,19.80,0,294.56,301.47,0.0,0.0,0.000,127640.4,127640.4,2825,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400897789,628658.00
05/23/2014 22:15,0,0.000,ALERT,215.32,299.67,59.981,1400897703,"274151322000087","019011112586793",0.00,23.30,0,293.66,300.87,0.0,0.0,0.000,123092.1,123092.1,2841,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400897792,628659.00
05/23/2014 22:15,0,0.000,ALERT,214.87,300.57,59.986,1400897703,"274151322000088","019011112586793",0.00,19.80,0,294.56,301.47,0.0,0.0,0.000,123419.0,123419.0,2834,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400897794,628660.00
05/23/2014 22:15,0,0.000,ALERT,215.54,301.17,59.986,1400897703,"274151322000095","019011112586793",0.00,19.80,0,295.46,302.37,0.0,0.0,0.000,128808.1,128808.1,2860,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400897797,628661.00
05/23/2014 22:15,0,0.000,ALERT,216.22,299.37,59.991,1400897703,"274151322000068","019011112586793",0.00,21.50,0,293.66,300.57,0.0,0.0,0.000,73369.1,73369.1,2858,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400897800,628662.00
05/23/2014 22:15,0,0.000,ALERT,215.09,300.57,59.986,1400897703,"274151322000054","019011112586793",0.00,20.30,0,294.26,302.07,0.0,0.0,0.000,126369.9,126369.9,2825,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400897803,628663.00
05/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400897703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,277241.49999993,277241.49999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400898583,628664.00
05/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400897703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,285983.60000004,285983.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400898583,628665.00
05/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400897703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,288527.60000016,288527.60000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400898583,628666.00
05/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400897703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,242927.89999983,242927.89999983,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400898583,628667.00
05/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400897703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,302439.99999995,302439.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400898583,628668.00
05/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400897703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,314318.20000011,314318.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400898583,628669.00
05/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400897703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,317200.19999965,317200.19999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400898583,628670.00
05/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400897703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,271948.7999999,271948.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400898583,628671.00
05/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400897703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,246837.09999948,246837.09999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400898583,628672.00
05/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400897703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,286158.69999989,286158.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400898583,628673.00
05/23/2014 22:30,0,0.000,ALERT,214.87,299.97,59.996,1400898603,"274151322000083","019011112586793",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,128140.7,128140.7,2889,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400898678,628674.00
05/23/2014 22:30,0,0.000,ALERT,215.32,299.37,59.975,1400898603,"274151322000076","019011112586793",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,130218.8,130218.8,2885,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400898681,628675.00
05/23/2014 22:30,0,0.000,ALERT,215.09,298.47,60.012,1400898603,"274151322000094","019011112586793",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,75546.5,75546.5,2902,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400898683,628676.00
05/23/2014 22:30,0,0.000,ALERT,214.87,298.47,60.018,1400898603,"274151322000052","019011112586793",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,128262.0,128262.0,2844,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400898686,628677.00
05/23/2014 22:30,0,0.000,ALERT,215.32,299.07,59.986,1400898603,"274151322000085","019011112586793",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,127640.4,127640.4,2827,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400898689,628678.00
05/23/2014 22:30,0,0.000,ALERT,215.09,298.77,59.981,1400898603,"274151322000087","019011112586793",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,123092.1,123092.1,2843,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400898692,628679.00
05/23/2014 22:30,0,0.000,ALERT,214.87,299.07,60.002,1400898603,"274151322000088","019011112586793",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,123419.0,123419.0,2836,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400898696,628680.00
05/23/2014 22:30,0,0.000,ALERT,215.09,299.97,59.954,1400898603,"274151322000095","019011112586793",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,128808.1,128808.1,2862,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400898699,628681.00
05/23/2014 22:30,0,0.000,ALERT,215.77,298.77,59.986,1400898603,"274151322000068","019011112586793",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,73369.1,73369.1,2860,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400898702,628682.00
05/23/2014 22:30,0,0.000,ALERT,214.87,298.77,59.975,1400898603,"274151322000054","019011112586793",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,126369.9,126369.9,2827,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400898705,628683.00
05/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400898603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,242927.89999983,242927.89999983,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400899484,628684.00
05/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400898603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,302439.99999995,302439.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400899484,628685.00
05/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400898603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,314318.20000011,314318.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400899484,628686.00
05/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400898603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,317200.19999965,317200.19999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400899484,628687.00
05/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400898603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,271948.7999999,271948.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400899484,628688.00
05/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400898603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,246837.09999948,246837.09999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400899484,628689.00
05/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400898603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,286158.69999989,286158.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400899484,628690.00
05/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400898603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,277241.49999993,277241.49999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400899484,628691.00
05/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400898603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,285983.60000004,285983.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400899484,628692.00
05/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400898603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,288527.60000016,288527.60000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400899484,628693.00
05/23/2014 22:45,0,0.000,ALERT,215.09,299.97,60.002,1400899503,"274151322000083","019011112586793",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,128140.7,128140.7,2891,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400899577,628694.00
05/23/2014 22:45,0,0.000,ALERT,215.77,299.67,59.996,1400899503,"274151322000076","019011112586793",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,130218.8,130218.8,2887,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400899579,628695.00
05/23/2014 22:45,0,0.000,ALERT,215.09,299.67,60.002,1400899503,"274151322000094","019011112586793",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,75546.5,75546.5,2904,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400899582,628696.00
05/23/2014 22:45,0,0.000,ALERT,215.09,300.57,59.986,1400899503,"274151322000052","019011112586793",0.00,18.30,0,296.96,302.68,0.0,0.0,0.000,128262.0,128262.0,2846,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400899585,628697.00
05/23/2014 22:45,0,0.000,ALERT,215.09,299.67,60.018,1400899503,"274151322000085","019011112586793",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,127640.4,127640.4,2829,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400899588,628698.00
05/23/2014 22:45,0,0.000,ALERT,215.09,299.07,59.986,1400899503,"274151322000087","019011112586793",0.00,21.00,0,296.66,301.77,0.0,0.0,0.000,123092.1,123092.1,2845,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400899591,628699.00
05/23/2014 22:45,0,0.000,ALERT,214.87,299.37,60.007,1400899503,"274151322000088","019011112586793",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,123419.0,123419.0,2838,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400899594,628700.00
05/23/2014 22:45,0,0.000,ALERT,215.09,300.57,60.002,1400899503,"274151322000095","019011112586793",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,128808.1,128808.1,2864,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400899596,628701.00
05/23/2014 22:45,0,0.000,ALERT,216.00,299.07,60.023,1400899503,"274151322000068","019011112586793",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,73369.1,73369.1,2862,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400899599,628702.00
05/23/2014 22:45,0,0.000,ALERT,215.09,300.27,60.002,1400899503,"274151322000054","019011112586793",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,126369.9,126369.9,2829,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400899602,628703.00
05/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400899503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,271948.7999999,271948.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400900384,628704.00
05/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400899503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,246837.09999948,246837.09999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400900384,628705.00
05/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400899503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,286158.69999989,286158.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400900384,628706.00
05/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400899503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,277241.49999993,277241.49999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400900384,628707.00
05/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400899503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,285983.60000004,285983.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400900384,628708.00
