ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400899503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,288527.60000016,288527.60000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400900384,628709.00
05/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400899503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,242927.89999983,242927.89999983,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400900384,628710.00
05/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400899503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,302439.99999995,302439.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400900384,628711.00
05/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400899503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,314318.20000011,314318.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400900384,628712.00
05/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400899503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,317200.19999965,317200.19999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400900384,628713.00
05/23/2014 23:00,0,0.000,ALERT,214.87,299.67,59.954,1400900403,"274151322000083","019011112586793",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,128140.7,128140.7,2893,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400900476,628714.00
05/23/2014 23:00,0,0.000,ALERT,215.32,299.07,59.954,1400900403,"274151322000076","019011112586793",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,130218.8,130218.8,2889,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400900479,628715.00
05/23/2014 23:00,0,0.000,ALERT,215.09,298.47,59.981,1400900403,"274151322000094","019011112586793",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,75546.5,75546.5,2906,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400900481,628716.00
05/23/2014 23:00,0,0.000,ALERT,214.64,299.97,59.933,1400900403,"274151322000052","019011112586793",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,128262.0,128262.0,2848,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400900484,628717.00
05/23/2014 23:00,0,0.000,ALERT,214.87,299.37,59.928,1400900403,"274151322000085","019011112586793",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,127640.4,127640.4,2831,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400900487,628718.00
05/23/2014 23:00,0,0.000,ALERT,214.87,299.07,59.954,1400900403,"274151322000087","019011112586793",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,123092.1,123092.1,2847,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400900490,628719.00
05/23/2014 23:00,0,0.000,ALERT,214.41,299.67,59.949,1400900403,"274151322000088","019011112586793",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,123419.0,123419.0,2840,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400900493,628720.00
05/23/2014 23:00,0,0.000,ALERT,214.87,300.57,59.959,1400900403,"274151322000095","019011112586793",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,128808.1,128808.1,2866,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400900495,628721.00
05/23/2014 23:00,0,0.000,ALERT,215.77,298.77,59.949,1400900403,"274151322000068","019011112586793",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,73369.1,73369.1,2864,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400900498,628722.00
05/23/2014 23:00,0,0.000,ALERT,214.87,299.97,59.938,1400900403,"274151322000054","019011112586793",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,126369.9,126369.9,2831,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400900501,628723.00
05/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400900403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,302439.99999995,302439.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400901284,628724.00
05/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400900403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,314318.20000011,314318.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400901284,628725.00
05/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400900403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,317200.19999965,317200.19999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400901284,628726.00
05/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400900403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,271948.7999999,271948.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400901284,628727.00
05/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400900403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,246837.09999948,246837.09999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400901284,628728.00
05/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400900403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,286158.69999989,286158.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400901284,628729.00
05/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400900403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,277241.49999993,277241.49999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400901284,628730.00
05/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400900403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,285983.60000004,285983.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400901284,628731.00
05/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400900403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,288527.60000016,288527.60000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400901284,628732.00
05/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400900403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,242927.89999983,242927.89999983,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400901284,628733.00
05/23/2014 23:15,0,0.000,ALERT,215.32,300.27,59.975,1400901303,"274151322000083","019011112586793",0.00,16.30,0,285.54,301.47,0.0,0.0,0.000,128140.7,128140.7,2895,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400901378,628734.00
05/23/2014 23:15,0,0.000,ALERT,216.00,299.67,59.981,1400901303,"274151322000076","019011112586793",0.00,17.30,0,285.24,301.17,0.0,0.0,0.000,130218.8,130218.8,2891,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400901380,628735.00
05/23/2014 23:15,0,0.000,ALERT,215.32,299.37,59.991,1400901303,"274151322000094","019011112586793",0.00,16.70,0,284.94,300.57,0.0,0.0,0.000,75546.5,75546.5,2908,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400901383,628736.00
05/23/2014 23:15,0,0.000,ALERT,215.09,299.67,59.975,1400901303,"274151322000052","019011112586793",0.00,17.00,0,285.24,301.47,0.0,0.0,0.000,128262.0,128262.0,2850,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400901386,628737.00
05/23/2014 23:15,0,0.000,ALERT,215.32,299.97,59.970,1400901303,"274151322000085","019011112586793",0.00,16.30,0,285.84,301.17,0.0,0.0,0.000,127640.4,127640.4,2833,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400901389,628738.00
05/23/2014 23:15,0,0.000,ALERT,215.32,299.37,59.944,1400901303,"274151322000087","019011112586793",0.00,19.00,0,284.64,300.87,0.0,0.0,0.000,123092.1,123092.1,2849,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400901392,628739.00
05/23/2014 23:15,0,0.000,ALERT,215.09,299.97,59.970,1400901303,"274151322000088","019011112586793",0.00,17.00,0,285.24,301.17,0.0,0.0,0.000,123419.0,123419.0,2842,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400901394,628740.00
05/23/2014 23:15,0,0.000,ALERT,215.32,300.57,59.954,1400901303,"274151322000095","019011112586793",0.00,16.30,0,286.74,302.07,0.0,0.0,0.000,128808.1,128808.1,2868,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400901397,628741.00
05/23/2014 23:15,0,0.000,ALERT,215.77,298.77,59.975,1400901303,"274151322000068","019011112586793",0.00,17.80,0,284.94,300.27,0.0,0.0,0.000,73369.1,73369.1,2866,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400901280,628742.00
05/23/2014 23:15,0,0.000,ALERT,215.09,299.97,59.981,1400901303,"274151322000054","019011112586793",0.00,17.00,0,285.54,301.47,0.0,0.0,0.000,126369.9,126369.9,2833,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400901284,628743.00
05/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400901303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,246837.09999948,246837.09999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400902183,628744.00
05/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400901303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,286158.69999989,286158.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400902183,628745.00
05/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400901303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,277241.49999993,277241.49999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400902183,628746.00
05/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400901303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,285983.60000004,285983.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400902183,628747.00
05/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400901303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,288527.60000016,288527.60000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400902183,628748.00
05/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400901303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,242927.89999983,242927.89999983,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400902183,628749.00
05/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400901303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,302439.99999995,302439.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400902183,628750.00
05/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400901303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,314318.20000011,314318.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400902183,628751.00
05/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400901303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,317200.19999965,317200.19999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400902183,628752.00
05/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400901303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,271948.7999999,271948.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400902183,628753.00
05/23/2014 23:30,0,0.000,ALERT,215.32,300.57,59.986,1400902203,"274151322000083","019011112586793",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,128140.7,128140.7,2897,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400902277,628754.00
05/23/2014 23:30,0,0.000,ALERT,216.22,301.17,59.986,1400902203,"274151322000076","019011112586793",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,130218.8,130218.8,2893,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400902280,628755.00
05/23/2014 23:30,0,0.000,ALERT,215.32,299.97,60.012,1400902203,"274151322000094","019011112586793",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,75546.5,75546.5,2910,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400902283,628756.00
05/23/2014 23:30,0,0.000,ALERT,215.32,300.27,59.975,1400902203,"274151322000052","019011112586793",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,128262.0,128262.0,2852,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400902286,628757.00
05/23/2014 23:30,0,0.000,ALERT,215.77,300.87,59.975,1400902203,"274151322000085","019011112586793",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,127640.4,127640.4,2835,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400902288,628758.00
05/23/2014 23:30,0,0.000,ALERT,215.32,299.37,59.975,1400902203,"274151322000087","019011112586793",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,123092.1,123092.1,2851,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400902291,628759.00
05/23/2014 23:30,0,0.000,ALERT,215.32,301.17,59.975,1400902203,"274151322000088","019011112586793",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,123419.0,123419.0,2844,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400902294,628760.00
05/23/2014 23:30,0,0.000,ALERT,215.32,301.77,59.981,1400902203,"274151322000095","019011112586793",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,128808.1,128808.1,2870,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400902297,628761.00
05/23/2014 23:30,0,0.000,ALERT,216.22,300.27,59.959,1400902203,"274151322000068","019011112586793",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,73369.1,73369.1,2868,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400902300,628762.00
05/23/2014 23:30,0,0.000,ALERT,215.54,301.17,59.965,1400902203,"274151322000054","019011112586793",0.00,16.70,0,297.57,302.98,0.0,0.0,0.000,126369.9,126369.9,2835,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400902303,628763.00
05/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400902203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,285983.60000004,285983.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903083,628764.00
05/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400902203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,288527.60000016,288527.60000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903083,628765.00
05/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400902203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,242927.89999983,242927.89999983,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903083,628766.00
05/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400902203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,302439.99999995,302439.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903083,628767.00
05/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400902203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,314318.20000011,314318.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903083,628768.00
05/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400902203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,317200.19999965,317200.19999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903083,628769.00
05/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400902203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,271948.7999999,271948.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903083,628770.00
05/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400902203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,246837.09999948,246837.09999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903083,628771.00
05/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400902203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,286158.69999989,286158.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903083,628772.00
05/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400902203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,277241.49999993,277241.49999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903083,628773.00
05/23/2014 23:45,0,0.000,ALERT,213.96,299.07,60.023,1400903103,"274151322000083","019011112586793",0.00,15.30,0,296.96,302.68,0.0,0.0,0.000,128140.7,128140.7,2899,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400903183,628774.00
05/23/2014 23:45,0,0.000,ALERT,214.19,298.47,60.023,1400903103,"274151322000076","019011112586793",0.00,16.00,0,296.66,302.37,0.0,0.0,0.000,130218.8,130218.8,2895,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400903186,628775.00
05/23/2014 23:45,0,0.000,ALERT,213.74,297.57,60.012,1400903103,"274151322000094","019011112586793",0.00,15.50,0,296.36,301.77,0.0,0.0,0.000,75546.5,75546.5,2912,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400903189,628776.00
05/23/2014 23:45,0,0.000,ALERT,213.51,298.77,60.018,1400903103,"274151322000052","019011112586793",0.00,15.80,0,296.36,302.68,0.0,0.0,0.000,128262.0,128262.0,2854,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400903193,628777.00
05/23/2014 23:45,0,0.000,ALERT,213.74,298.17,60.012,1400903103,"274151322000085","019011112586793",0.00,15.50,0,296.96,302.37,0.0,0.0,0.000,127640.4,127640.4,2837,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400903197,628778.00
05/23/2014 23:45,0,0.000,ALERT,213.74,297.26,60.007,1400903103,"274151322000087","019011112586793",0.00,17.30,0,296.06,301.77,0.0,0.0,0.000,123092.1,123092.1,2853,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400903199,628779.00
05/23/2014 23:45,0,0.000,ALERT,213.29,297.26,60.028,1400903103,"274151322000088","019011112586793",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,123419.0,123419.0,2846,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400903202,628780.00
05/23/2014 23:45,0,0.000,ALERT,213.51,298.77,60.034,1400903103,"274151322000095","019011112586793",0.00,15.30,0,297.87,303.28,0.0,0.0,0.000,128808.1,128808.1,2872,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400903205,628781.00
05/23/2014 23:45,0,0.000,ALERT,214.19,297.26,60.028,1400903103,"274151322000068","019011112586793",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,73369.1,73369.1,2870,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400903208,628782.00
05/23/2014 23:45,0,0.000,ALERT,213.29,298.17,59.986,1400903103,"274151322000054","019011112586793",0.00,16.30,0,296.96,302.68,0.0,0.0,0.000,126369.9,126369.9,2837,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400903211,628783.00
05/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400903103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,242927.89999983,242927.89999983,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903984,628784.00
05/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400903103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,302439.99999995,302439.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903985,628785.00
05/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400903103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,314318.20000011,314318.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903985,628786.00
05/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400903103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,317200.19999965,317200.19999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903985,628787.00
05/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400903103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,271948.7999999,271948.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903985,628788.00
05/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400903103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,246837.09999948,246837.09999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903985,628789.00
05/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400903103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,286158.69999989,286158.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903985,628790.00
05/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400903103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,277241.49999993,277241.49999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903985,628791.00
05/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400903103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,285983.60000004,285983.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903985,628792.00
05/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400903103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,288527.60000016,288527.60000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400903985,628793.00
